Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.0706702025,0.262032844092,0.0,0.238953697922,1.91011974705,2.3935639134,7.49292805095,7.49292805095
 01/02  02:00:00,13.1529083857,0.313849941579,0.0,0.269374783653,1.91011974705,2.3935639134,9.1036209655,9.1036209655
 01/02  03:00:00,13.2180449478,0.361667865501,0.0,0.286693421866,1.91011974705,2.3935639134,10.4908219857,10.4908219857
 01/02  04:00:00,13.2308224745,0.363215809573,0.0,0.297923004435,1.91011974705,2.3935639134,10.6089382722,10.6089382722
 01/02  05:00:00,13.2666271545,0.392133575895,0.0,0.304809918126,1.91011974705,2.3935639134,11.416181707,11.416181707
 01/02  06:00:00,13.2586288048,0.38036410616,0.0,0.308581038167,1.91011974705,2.3935639134,11.1404176936,11.1404176936
 01/02  07:00:00,27.3052813397,12.7076411201,0.0,2.0279565591,1.91011974705,2.3935639134,236.844911868,236.844911868
 01/02  08:00:00,34.9487797295,12.7076411201,0.0,1.54753179433,7.6404789882,4.7871278268,182.310711146,182.310711146
 01/02  09:00:00,41.5081770025,12.7076411201,0.0,1.32186471501,19.1011974705,8.3774736969,162.437992366,162.437992366
 01/02  10:00:00,58.9169265005,12.7076411201,0.0,1.05609232319,34.3821554469,10.7710376103,138.701745209,138.701745209
 01/02  11:00:00,58.9377932683,12.7076411201,0.0,1.07695909092,34.3821554469,10.7710376103,134.435282096,134.435282096
 01/02  12:00:00,58.9215433984,12.7076411201,0.0,1.06070922106,34.3821554469,10.7710376103,124.838533537,124.838533537
 01/02  13:00:00,58.9012022413,12.7076411201,0.0,1.04036806396,34.3821554469,10.7710376103,121.817405934,121.817405934
 01/02  14:00:00,58.9034222897,12.7076411201,0.0,1.04258811242,34.3821554469,10.7710376103,122.064566385,122.064566385
 01/02  15:00:00,58.9042859376,12.7076411201,0.0,1.04345176032,34.3821554469,10.7710376103,121.043733016,121.043733016
 01/02  16:00:00,58.9068751884,12.7076411201,0.0,1.04604101106,34.3821554469,10.7710376103,118.840734553,118.840734553
 01/02  17:00:00,58.9502098225,12.7076411201,0.0,1.08937564517,34.3821554469,10.7710376103,123.557659048,123.557659048
 01/02  18:00:00,67.2851033028,12.7076411201,0.0,1.15826912551,34.3821554469,10.7710376103,133.024196531,133.024196531
 01/02  19:00:00,54.6712541034,12.7076411201,0.0,1.20192036507,22.9214369646,9.5742556536,140.442103056,140.442103056
 01/02  20:00:00,54.7149996693,12.7076411201,0.0,1.24566593097,22.9214369646,9.5742556536,147.350162174,147.350162174
 01/02  21:00:00,49.7254867672,12.7076411201,0.0,1.27317447971,19.1011974705,8.3774736969,152.411905779,152.411905779
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.6475586836,0.0441947719948,0.0,0.0336802511954,1.91011974705,2.3935639134,1.12641051524,1.12641051524
 01/02  24:00:00,12.9341579254,0.191178154162,0.0,0.173296110771,1.91011974705,2.3935639134,5.35807458913,5.35807458913
 01/03  01:00:00,13.099439489,0.282282089826,0.0,0.247473738751,1.91011974705,2.3935639134,8.09035138062,8.09035138062
 01/03  02:00:00,13.2595649512,0.399108420812,0.0,0.290772869904,1.91011974705,2.3935639134,11.671644212,11.671644212
 01/03  03:00:00,13.2737034285,0.383889435626,0.0,0.320130332393,1.91011974705,2.3935639134,11.1512505131,11.1512505131
 01/03  04:00:00,13.3924373681,0.482218574015,0.0,0.340535133675,1.91011974705,2.3935639134,14.2058179382,14.2058179382
 01/03  05:00:00,13.3614241329,0.431991719715,0.0,0.359748752731,1.91011974705,2.3935639134,12.6097061767,12.6097061767
 01/03  06:00:00,13.483089442,0.535410687054,0.0,0.377995094489,1.91011974705,2.3935639134,15.8369066699,15.8369066699
 01/03  07:00:00,27.5078883157,12.7076411201,0.0,2.23056353508,1.91011974705,2.3935639134,266.756627837,266.756627837
 01/03  08:00:00,35.1711592973,12.7076411201,0.0,1.76991136222,7.6404789882,4.7871278268,216.2329728,216.2329728
 01/03  09:00:00,41.7509634471,12.7076411201,0.0,1.56465115956,19.1011974705,8.3774736969,195.05830279,195.05830279
 01/03  10:00:00,59.1692462973,12.7076411201,0.0,1.30841212001,34.3821554469,10.7710376103,167.259522985,167.259522985
 01/03  11:00:00,59.1219834973,12.7076411201,0.0,1.26114931998,34.3821554469,10.7710376103,156.699551024,156.699551024
 01/03  12:00:00,59.0567330502,12.7076411201,0.0,1.19589887285,34.3821554469,10.7710376103,142.814408268,142.814408268
 01/03  13:00:00,58.930596164,12.7076411201,0.0,1.06976198665,34.3821554469,10.7710376103,130.505224441,130.505224441
 01/03  14:00:00,58.6515710825,12.7076411201,0.0,0.790736905168,34.3821554469,10.7710376103,118.965231738,118.965231738
 01/03  15:00:00,58.5172491138,12.7076411201,0.0,0.656414936501,34.3821554469,10.7710376103,113.515649372,113.515649372
 01/03  16:00:00,58.6675040732,12.7076411201,0.0,0.806669895845,34.3821554469,10.7710376103,110.368383195,110.368383195
 01/03  17:00:00,58.8061380114,12.7076411201,0.0,0.9453038341,34.3821554469,10.7710376103,113.803191109,113.803191109
 01/03  18:00:00,67.142163541,12.7076411201,0.0,1.01532936369,34.3821554469,10.7710376103,119.275612441,119.275612441
 01/03  19:00:00,54.5265900882,12.7076411201,0.0,1.05725634992,22.9214369646,9.5742556536,125.410762697,125.410762697
 01/03  20:00:00,54.5819185583,12.7076411201,0.0,1.11258481994,22.9214369646,9.5742556536,133.241089021,133.241089021
 01/03  21:00:00,49.5819378913,12.7076411201,0.0,1.12962560379,19.1011974705,8.3774736969,136.422536691,136.422536691
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5719767004,0.00184081571936,0.0,0.00045222422131,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.7265553377,0.0783182410868,0.0,0.0785534361416,1.91011974705,2.3935639134,1.9706074937,1.9706074937
 01/04  01:00:00,12.860892677,0.134786119387,0.0,0.156422897152,1.91011974705,2.3935639134,3.67572688551,3.67572688551
 01/04  02:00:00,13.0244860286,0.252336189704,0.0,0.202466178446,1.91011974705,2.3935639134,7.2331051122,7.2331051122
 01/04  03:00:00,13.0981031167,0.290012012928,0.0,0.238407443348,1.91011974705,2.3935639134,8.38507359064,8.38507359064
 01/04  04:00:00,13.1916168588,0.353953227242,0.0,0.267979971138,1.91011974705,2.3935639134,10.296224433,10.296224433
 01/04  05:00:00,13.2332063419,0.370295409501,0.0,0.293227271968,1.91011974705,2.3935639134,10.8120724698,10.8120724698
 01/04  06:00:00,13.3234364869,0.432601801492,0.0,0.321151024969,1.91011974705,2.3935639134,12.6723021621,12.6723021621
 01/04  07:00:00,27.3995662761,12.7076411201,0.0,2.12224149548,1.91011974705,2.3935639134,253.185774481,253.185774481
 01/04  08:00:00,35.0727192661,12.7076411201,0.0,1.67147133098,7.6404789882,4.7871278268,202.932563853,202.932563853
 01/04  09:00:00,41.7048534447,12.7076411201,0.0,1.51854115716,19.1011974705,8.3774736969,184.571304966,184.571304966
 01/04  10:00:00,59.2526568942,12.7076411201,0.0,1.3918227169,34.3821554469,10.7710376103,164.87077126,164.87077126
 01/04  11:00:00,59.1883458312,12.7076411201,0.0,1.32751165383,34.3821554469,10.7710376103,159.545907774,159.545907774
 01/04  12:00:00,59.1129961111,12.7076411201,0.0,1.25216193376,34.3821554469,10.7710376103,151.882295459,151.882295459
 01/04  13:00:00,58.9625197861,12.7076411201,0.0,1.10168560873,34.3821554469,10.7710376103,144.972925492,144.972925492
 01/04  14:00:00,58.9711723028,12.7076411201,0.0,1.11033812551,34.3821554469,10.7710376103,142.15513149,142.15513149
 01/04  15:00:00,58.8670117907,12.7076411201,0.0,1.00617761341,34.3821554469,10.7710376103,140.076251818,140.076251818
 01/04  16:00:00,58.7898850891,12.7076411201,0.0,0.929050911791,34.3821554469,10.7710376103,138.191415016,138.191415016
 01/04  17:00:00,58.954955302,12.7076411201,0.0,1.09412112463,34.3821554469,10.7710376103,148.523469685,148.523469685
 01/04  18:00:00,67.4215743917,12.7076411201,0.0,1.29474021438,34.3821554469,10.7710376103,159.919501911,159.919501911
 01/04  19:00:00,54.8569342067,12.7076411201,0.0,1.3876004684,22.9214369646,9.5742556536,168.658649989,168.658649989
 01/04  20:00:00,54.9239130264,12.7076411201,0.0,1.45457928802,22.9214369646,9.5742556536,177.64426869,177.64426869
 01/04  21:00:00,49.9469870631,12.7076411201,0.0,1.49467477558,19.1011974705,8.3774736969,183.428870788,183.428870788
 01/04  22:00:00,20.7112892444,0.0170916012626,0.0,0.000590828099513,7.6404789882,4.7871278268,0.474299051322,0.474299051322
 01/04  23:00:00,13.0203527428,0.274009937808,0.0,0.176659144543,1.91011974705,2.3935639134,7.83032261081,7.83032261081
 01/04  24:00:00,13.3521382641,0.450520706682,0.0,0.331933896953,1.91011974705,2.3935639134,13.1865338236,13.1865338236
 01/05  01:00:00,13.563156737,0.581752113289,0.0,0.411720963254,1.91011974705,2.3935639134,17.1359721185,17.1359721185
 01/05  02:00:00,13.6715971767,0.633777700742,0.0,0.468135815541,1.91011974705,2.3935639134,18.7703058806,18.7703058806
 01/05  03:00:00,14.1807357263,1.10016214261,0.0,0.510889923245,1.91011974705,2.3935639134,28.1968940928,28.1968940928
 01/05  04:00:00,14.472751054,1.35247179921,0.0,0.550595594342,1.91011974705,2.3935639134,32.9518806941,32.9518806941
 01/05  05:00:00,14.7639379075,1.60550138633,0.0,0.588752860712,1.91011974705,2.3935639134,38.4123925118,38.4123925118
 01/05  06:00:00,14.835908123,1.65043497981,0.0,0.615789482736,1.91011974705,2.3935639134,39.2360074466,39.2360074466
 01/05  07:00:00,27.8696195059,12.7076411201,0.0,2.59229472535,1.91011974705,2.3935639134,319.854318076,319.854318076
 01/05  08:00:00,35.6481179904,12.7076411201,0.0,2.2468700553,7.6404789882,4.7871278268,276.393684129,276.393684129
 01/05  09:00:00,42.2133454714,12.7076411201,0.0,2.02703318383,19.1011974705,8.3774736969,254.23737084,254.23737084
 01/05  10:00:00,59.5644299922,12.7076411201,0.0,1.70359581492,34.3821554469,10.7710376103,226.629390139,226.629390139
 01/05  11:00:00,59.5440502549,12.7076411201,0.0,1.68321607754,34.3821554469,10.7710376103,217.134596993,217.134596993
 01/05  12:00:00,59.4013646923,12.7076411201,0.0,1.54053051495,34.3821554469,10.7710376103,201.486555474,201.486555474
 01/05  13:00:00,58.8924637022,12.7076411201,0.0,1.03162952489,34.3821554469,10.7710376103,187.616424052,187.616424052
 01/05  14:00:00,58.6857674791,12.7076411201,0.0,0.824933301785,34.3821554469,10.7710376103,174.072160429,174.072160429
 01/05  15:00:00,58.4783661013,12.7076411201,0.0,0.617531923941,34.3821554469,10.7710376103,165.008037949,165.008037949
 01/05  16:00:00,58.5061236127,12.7076411201,0.0,0.645289435386,34.3821554469,10.7710376103,161.644270762,161.644270762
 01/05  17:00:00,58.810270924,12.7076411201,0.0,0.949436746634,34.3821554469,10.7710376103,170.083365868,170.083365868
 01/05  18:00:00,67.4813029188,12.7076411201,0.0,1.35446874148,34.3821554469,10.7710376103,188.626351269,188.626351269
 01/05  19:00:00,55.031990326,12.7076411201,0.0,1.56265658766,22.9214369646,9.5742556536,204.184604413,204.184604413
 01/05  20:00:00,55.1130792173,12.7076411201,0.0,1.64374547893,22.9214369646,9.5742556536,211.563343427,211.563343427
 01/05  21:00:00,50.0981761501,12.7076411201,0.0,1.64586386256,19.1011974705,8.3774736969,211.956801788,211.956801788
 01/05  22:00:00,20.7535785229,0.0466371890441,0.0,0.0133345188271,7.6404789882,4.7871278268,1.27621174605,1.27621174605
 01/05  23:00:00,13.3119700149,0.493433092906,0.0,0.248853261566,1.91011974705,2.3935639134,14.5183163185,14.5183163185
 01/05  24:00:00,13.5400940388,0.574629632992,0.0,0.395780745393,1.91011974705,2.3935639134,16.8923648392,16.8923648392
 01/06  01:00:00,14.2418150371,1.19030065111,0.0,0.481830725512,1.91011974705,2.3935639134,30.976996008,30.976996008
 01/06  02:00:00,14.5386640994,1.42343967676,0.0,0.545540762177,1.91011974705,2.3935639134,34.4016711393,34.4016711393
 01/06  03:00:00,15.048777755,1.88867509616,0.0,0.590418998403,1.91011974705,2.3935639134,45.3418503497,45.3418503497
 01/06  04:00:00,15.0564049581,1.85273140396,0.0,0.633989893699,1.91011974705,2.3935639134,43.1757472592,43.1757472592
 01/06  05:00:00,15.5440330894,2.29888994446,0.0,0.67545948447,1.91011974705,2.3935639134,54.028835003,54.028835003
 01/06  06:00:00,15.4806342295,2.19688470767,0.0,0.714065861334,1.91011974705,2.3935639134,50.4526296017,50.4526296017
 01/06  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,337.135580251,337.135580251
 01/06  08:00:00,35.9470449472,12.7076411201,0.0,2.54579701212,7.6404789882,4.7871278268,317.242367664,317.242367664
 01/06  09:00:00,42.2341329352,12.7076411201,0.0,2.04782064762,19.1011974705,8.3774736969,285.624104593,285.624104593
 01/06  10:00:00,59.2517377237,12.7076411201,0.0,1.39090354639,34.3821554469,10.7710376103,243.962439059,243.962439059
 01/06  11:00:00,58.807332235,12.7076411201,0.0,0.946498057689,34.3821554469,10.7710376103,220.911763359,220.911763359
 01/06  12:00:00,58.4711908999,12.7076411201,0.0,0.610356722526,34.3821554469,10.7710376103,196.936306024,196.936306024
 01/06  13:00:00,58.2561101988,12.7076411201,0.0,0.395276021494,34.3821554469,10.7710376103,178.509262722,178.509262722
 01/06  14:00:00,58.1336598487,12.7076411201,0.0,0.272825671359,34.3821554469,10.7710376103,163.936604218,163.936604218
 01/06  15:00:00,58.1305727011,12.7076411201,0.0,0.269738523753,34.3821554469,10.7710376103,157.64443371,157.64443371
 01/06  16:00:00,58.2211947132,12.7076411201,0.0,0.36036053592,34.3821554469,10.7710376103,152.102997916,152.102997916
 01/06  17:00:00,58.5348426248,12.7076411201,0.0,0.674008447452,34.3821554469,10.7710376103,158.628085006,158.628085006
 01/06  18:00:00,67.2771048645,12.7076411201,0.0,1.15027068721,34.3821554469,10.7710376103,179.351755197,179.351755197
 01/06  19:00:00,54.8702042995,12.7076411201,0.0,1.40087056113,22.9214369646,9.5742556536,199.912674829,199.912674829
 01/06  20:00:00,55.011821998,12.7076411201,0.0,1.54248825971,22.9214369646,9.5742556536,213.924329815,213.924329815
 01/06  21:00:00,50.0876843445,12.7076411201,0.0,1.63537205695,19.1011974705,8.3774736969,225.13186574,225.13186574
 01/06  22:00:00,20.7877955567,0.0917140342564,0.0,0.00247470745372,7.6404789882,4.7871278268,2.71553398925,2.71553398925
 01/06  23:00:00,13.2550171777,0.467660146763,0.0,0.217673370453,1.91011974705,2.3935639134,13.7185920225,13.7185920225
 01/06  24:00:00,13.9446668991,0.973173186491,0.0,0.401810052192,1.91011974705,2.3935639134,26.6935175818,26.6935175818
 01/07  01:00:00,14.0019772459,1.54682557913,0.0,0.483858984627,1.91011974705,1.79517293505,36.9416215475,36.9416215475
 01/07  02:00:00,14.4641634939,1.94590252302,0.0,0.546968288795,1.91011974705,1.79517293505,46.8044788458,46.8044788458
 01/07  03:00:00,14.8003259154,2.21674047185,0.0,0.61229276141,1.91011974705,1.79517293505,50.8156936852,50.8156936852
 01/07  04:00:00,15.1389683358,2.49733185998,0.0,0.670343793725,1.91011974705,1.79517293505,58.7461299023,58.7461299023
 01/07  05:00:00,15.4169595483,2.71429802738,0.0,0.73136883877,1.91011974705,1.79517293505,61.2531406927,61.2531406927
 01/07  06:00:00,15.6181809945,2.88641616678,0.0,0.760472145604,1.91011974705,1.79517293505,67.1818420298,67.1818420298
 01/07  07:00:00,27.304253452,12.7076411201,0.0,2.62531964974,1.91011974705,1.79517293505,340.344199905,340.344199905
 01/07  08:00:00,31.0095461341,12.7076411201,0.0,2.62531964974,3.8202394941,3.5903458701,331.013939546,331.013939546
 01/07  09:00:00,32.517781819,12.7076411201,0.0,2.36551243303,11.4607184823,5.9839097835,320.529270868,320.529270868
 01/07  10:00:00,46.8724101881,12.7076411201,0.0,1.66907644978,22.9214369646,9.5742556536,273.047961072,273.047961072
 01/07  11:00:00,59.2122150201,12.7076411201,0.0,1.35138084273,34.3821554469,10.7710376103,233.141204879,233.141204879
 01/07  12:00:00,58.8951285019,12.7076411201,0.0,1.03429432454,34.3821554469,10.7710376103,207.107093894,207.107093894
 01/07  13:00:00,58.6807141109,12.7076411201,0.0,0.81987993358,34.3821554469,10.7710376103,191.258654806,191.258654806
 01/07  14:00:00,58.6069294981,12.7076411201,0.0,0.74609532078,34.3821554469,10.7710376103,178.50189635,178.50189635
 01/07  15:00:00,58.5802228615,12.7076411201,0.0,0.719388684138,34.3821554469,10.7710376103,170.222715973,170.222715973
 01/07  16:00:00,58.8355095851,12.7076411201,0.0,0.974675407737,34.3821554469,10.7710376103,168.219361556,168.219361556
 01/07  17:00:00,58.9413601645,12.7076411201,0.0,1.08052598715,34.3821554469,10.7710376103,166.093432231,166.093432231
 01/07  18:00:00,67.3676272495,12.7076411201,0.0,1.24079307217,34.3821554469,10.7710376103,171.058155266,171.058155266
 01/07  19:00:00,49.8271693412,12.7076411201,0.0,1.37485705371,19.1011974705,8.3774736969,187.578457399,187.578457399
 01/07  20:00:00,39.8556876617,12.7076411201,0.0,1.43741827581,11.4607184823,5.9839097835,194.692190986,194.692190986
 01/07  21:00:00,39.8647556708,12.7076411201,0.0,1.44648628489,11.4607184823,5.9839097835,193.999687774,193.999687774
 01/07  22:00:00,29.866910984,12.7076411201,0.0,1.48268449971,3.8202394941,3.5903458701,202.090974649,202.090974649
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,12.4109381641,0.327302239567,0.0,0.112343242452,1.91011974705,1.79517293505,9.53135966134,9.53135966134
 01/08  01:00:00,12.585402354,0.371858976654,0.0,0.242250695275,1.91011974705,1.79517293505,10.8523208999,10.8523208999
 01/08  02:00:00,12.8633020691,0.585425383904,0.0,0.30658400313,1.91011974705,1.79517293505,17.33769632,17.33769632
 01/08  03:00:00,12.8078581308,0.48819870768,0.0,0.348366741,1.91011974705,1.79517293505,14.3755220753,14.3755220753
 01/08  04:00:00,13.0556735567,0.701101572877,0.0,0.38327930175,1.91011974705,1.79517293505,20.8750438399,20.8750438399
 01/08  05:00:00,13.2726360366,0.891115952682,0.0,0.410227401778,1.91011974705,1.79517293505,22.4452063405,22.4452063405
 01/08  06:00:00,13.5142283712,1.11814475661,0.0,0.424790932537,1.91011974705,1.79517293505,28.9918950157,28.9918950157
 01/08  07:00:00,13.3458673852,0.941007046782,0.0,0.433567656315,1.91011974705,1.79517293505,23.4998626259,23.4998626259
 01/08  08:00:00,13.8266732915,1.4112116482,0.0,0.444168961216,1.91011974705,1.79517293505,34.4852892194,34.4852892194
 01/08  09:00:00,22.2597772309,12.7076411201,0.0,2.14155074656,3.8202394941,3.5903458701,278.119006731,278.119006731
 01/08  10:00:00,21.2830917188,12.7076411201,0.0,1.1648652345,3.8202394941,3.5903458701,207.993394306,207.993394306
 01/08  11:00:00,35.7998500453,12.7076411201,0.0,0.630559208548,15.2809579764,7.1806917402,166.653485099,166.653485099
 01/08  12:00:00,35.4519906145,12.7076411201,0.0,0.282699777737,15.2809579764,7.1806917402,142.760016401,142.760016401
 01/08  13:00:00,45.242059389,12.7058003044,0.0,0.040566466378,22.9214369646,9.5742556536,109.874536982,109.874536982
 01/08  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,93.0380137718,93.0380137718
 01/08  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,78.0486499984,78.0486499984
 01/08  16:00:00,45.1941296597,12.6984370415,0.0,0.0,22.9214369646,9.5742556536,71.4222137227,71.4222137227
 01/08  17:00:00,45.3959261393,12.7076411201,0.0,0.192592401001,22.9214369646,9.5742556536,75.4143987299,75.4143987299
 01/08  18:00:00,43.6182527965,12.7076411201,0.0,0.182961959743,15.2809579764,7.1806917402,103.618914253,103.618914253
 01/08  19:00:00,33.7089038651,12.7076411201,0.0,0.307655929979,7.6404789882,4.7871278268,113.898291464,113.898291464
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5736432469,0.00368163143873,0.0,0.00027795496354,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.6420890682,0.0435105805046,0.0,0.0288948272562,1.91011974705,2.3935639134,1.00495461566,1.00495461566
 01/09  06:00:00,12.7715256717,0.128218802989,0.0,0.0736232082796,1.91011974705,2.3935639134,3.56797242055,3.56797242055
 01/09  07:00:00,26.9250535089,12.7076411201,0.0,1.64772872833,1.91011974705,2.3935639134,204.133882776,204.133882776
 01/09  08:00:00,34.654941239,12.7076411201,0.0,1.2536933039,7.6404789882,4.7871278268,157.492926375,157.492926375
 01/09  09:00:00,41.0702677858,12.7076411201,0.0,0.883955498252,19.1011974705,8.3774736969,130.307124735,130.307124735
 01/09  10:00:00,58.2022188409,12.7076411201,0.0,0.341384663546,34.3821554469,10.7710376103,91.9977320513,91.9977320513
 01/09  11:00:00,57.8810008577,12.702118673,0.0,0.0256891275256,34.3821554469,10.7710376103,74.6538770244,74.6538770244
 01/09  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,58.9701736606,58.9701736606
 01/09  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,50.8137366554,50.8137366554
 01/09  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,43.5840818026,43.5840818026
 01/09  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,37.0938480701,37.0938480701
 01/09  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,29.8650222919,29.8650222919
 01/09  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,37.6519799227,37.6519799227
 01/09  18:00:00,64.9482969465,12.7058003044,0.0,0.200970251543,34.3821554469,10.7710376103,62.4393951945,62.4393951945
 01/09  19:00:00,53.9404595145,12.7076411201,0.0,0.471125776134,22.9214369646,9.5742556536,78.6328064896,78.6328064896
 01/09  20:00:00,54.0466332018,12.7076411201,0.0,0.577299463482,22.9214369646,9.5742556536,88.7779826801,88.7779826801
 01/09  21:00:00,49.1000215166,12.7076411201,0.0,0.64770922908,19.1011974705,8.3774736969,97.8597230762,97.8597230762
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,26.7842737416,12.7076411201,0.0,1.506948961,1.91011974705,2.3935639134,189.818112952,189.818112952
 01/10  08:00:00,34.5037410057,12.7076411201,0.0,1.1024930706,7.6404789882,4.7871278268,141.107650731,141.107650731
 01/10  09:00:00,41.0466427158,12.7076411201,0.0,0.860330428268,19.1011974705,8.3774736969,118.730556881,118.730556881
 01/10  10:00:00,58.473525297,12.7076411201,0.0,0.612691119633,34.3821554469,10.7710376103,96.7007358498,96.7007358498
 01/10  11:00:00,58.2044586881,12.7076411201,0.0,0.343624510793,34.3821554469,10.7710376103,85.6774975679,85.6774975679
 01/10  12:00:00,58.2421668412,12.7076411201,0.0,0.381332663866,34.3821554469,10.7710376103,74.9857885505,74.9857885505
 01/10  13:00:00,58.0748812178,12.7076411201,0.0,0.214047040467,34.3821554469,10.7710376103,68.0463471997,68.0463471997
 01/10  14:00:00,57.9027436246,12.7076411201,0.0,0.0419094472663,34.3821554469,10.7710376103,60.5312505085,60.5312505085
 01/10  15:00:00,57.8808408753,12.7076411201,0.0,0.0200066980124,34.3821554469,10.7710376103,58.0868811893,58.0868811893
 01/10  16:00:00,57.8933138481,12.7076411201,0.0,0.0324796708154,34.3821554469,10.7710376103,52.7103478989,52.7103478989
 01/10  17:00:00,58.1240923812,12.7076411201,0.0,0.263258203856,34.3821554469,10.7710376103,56.0836849199,56.0836849199
 01/10  18:00:00,65.1939265168,12.7076411201,0.0,0.444759006156,34.3821554469,10.7710376103,64.6555494994,64.6555494994
 01/10  19:00:00,53.9599977996,12.7076411201,0.0,0.490664061231,22.9214369646,9.5742556536,66.5751228291,66.5751228291
 01/10  20:00:00,54.0042474756,12.7076411201,0.0,0.534913737236,22.9214369646,9.5742556536,70.877556155,70.877556155
 01/10  21:00:00,48.9818305386,12.7076411201,0.0,0.529518251109,19.1011974705,8.3774736969,68.8487670494,68.8487670494
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,26.7612706626,12.7076411201,0.0,1.48394588207,1.91011974705,2.3935639134,176.73685656,176.73685656
 01/11  08:00:00,34.5320693079,12.7076411201,0.0,1.13082137277,7.6404789882,4.7871278268,137.76481652,137.76481652
 01/11  09:00:00,40.9685397067,12.7076411201,0.0,0.782227419198,19.1011974705,8.3774736969,117.324983008,117.324983008
 01/11  10:00:00,58.1451154428,12.7076411201,0.0,0.284281265475,34.3821554469,10.7710376103,88.5622726239,88.5622726239
 01/11  11:00:00,57.8659487427,12.7002778573,0.0,0.0124778282171,34.3821554469,10.7710376103,73.6631990152,73.6631990152
 01/11  12:00:00,57.8525460386,12.6984370415,0.0,0.000915939859288,34.3821554469,10.7710376103,56.7290169551,56.7290169551
 01/11  13:00:00,57.9185447461,12.7076411201,0.0,0.0577105687835,34.3821554469,10.7710376103,46.9098636894,46.9098636894
 01/11  14:00:00,57.8832447275,12.7039594887,0.0,0.02609218159,34.3821554469,10.7710376103,41.1951358313,41.1951358313
 01/11  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,32.7854160994,32.7854160994
 01/11  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,22.9691013599,22.9691013599
 01/11  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,27.250107167,27.250107167
 01/11  18:00:00,64.879597738,12.7058003044,0.0,0.132271043027,34.3821554469,10.7710376103,41.4356310625,41.4356310625
 01/11  19:00:00,53.8412305721,12.7076411201,0.0,0.371896833784,22.9214369646,9.5742556536,55.9706838352,55.9706838352
 01/11  20:00:00,53.9474760882,12.7076411201,0.0,0.478142349878,22.9214369646,9.5742556536,66.781436025,66.781436025
 01/11  21:00:00,48.9762562703,12.7076411201,0.0,0.523943982731,19.1011974705,8.3774736969,72.3175204945,72.3175204945
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,26.7179189236,12.7076411201,0.0,1.44059414301,1.91011974705,2.3935639134,173.433729449,173.433729449
 01/12  08:00:00,34.4644794515,12.7076411201,0.0,1.06323151636,7.6404789882,4.7871278268,130.914578722,130.914578722
 01/12  09:00:00,40.9621503913,12.7076411201,0.0,0.775838103743,19.1011974705,8.3774736969,107.027485242,107.027485242
 01/12  10:00:00,58.1708671408,12.7076411201,0.0,0.310032963504,34.3821554469,10.7710376103,71.9865342748,71.9865342748
 01/12  11:00:00,57.8665637033,12.7002778573,0.0,0.0130927888115,34.3821554469,10.7710376103,51.8778005527,51.8778005527
 01/12  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,29.3862575823,29.3862575823
 01/12  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,15.2594179575,15.2594179575
 01/12  14:00:00,57.9339984657,12.6965962258,0.0842091827172,0.0,34.3821554469,10.7710376103,5.48237645664,5.48237645664
 01/12  15:00:00,58.0614663391,12.6965962258,0.211677056128,0.0,34.3821554469,10.7710376103,3.01910286781,3.01910286781
 01/12  16:00:00,58.0931311218,12.6965962258,0.243341838791,0.0,34.3821554469,10.7710376103,1.73259880188,1.73259880188
 01/12  17:00:00,57.897053218,12.6965962258,0.0472639349765,0.0,34.3821554469,10.7710376103,2.27254416296,2.27254416296
 01/12  18:00:00,64.7381226163,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,16.8532330091,16.8532330091
 01/12  19:00:00,53.6095331644,12.7076411201,0.0,0.140199426067,22.9214369646,9.5742556536,37.3157024086,37.3157024086
 01/12  20:00:00,53.7702114925,12.7076411201,0.0,0.300877754136,22.9214369646,9.5742556536,49.6640620398,49.6640620398
 01/12  21:00:00,48.840341863,12.7076411201,0.0,0.388029575505,19.1011974705,8.3774736969,58.9022275152,58.9022275152
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,26.6484951464,12.7076411201,0.0,1.37117036584,1.91011974705,2.3935639134,172.886730824,172.886730824
 01/13  08:00:00,34.433285253,12.7076411201,0.0,1.0320373179,7.6404789882,4.7871278268,133.574186928,133.574186928
 01/13  09:00:00,40.9224992705,12.7076411201,0.0,0.736186983002,19.1011974705,8.3774736969,107.054538624,107.054538624
 01/13  10:00:00,58.2379038902,12.7076411201,0.0,0.377069712912,34.3821554469,10.7710376103,69.6281131986,69.6281131986
 01/13  11:00:00,57.936654625,12.7039594887,0.0,0.0795020790911,34.3821554469,10.7710376103,43.9793409415,43.9793409415
 01/13  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,18.3151047285,18.3151047285
 01/13  13:00:00,58.0407328117,12.6965962258,0.190943528687,0.0,34.3821554469,10.7710376103,4.41331348986,4.41331348986
 01/13  14:00:00,58.4621111801,12.6965962258,0.612321897118,0.0,34.3821554469,10.7710376103,1.77878167471,1.77878167471
 01/13  15:00:00,58.7188801232,12.6965962258,0.869090840182,0.0,34.3821554469,10.7710376103,0.392329557225,0.392329557225
 01/13  16:00:00,58.5730253376,12.6965962258,0.723236054587,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  17:00:00,58.0854293514,12.6965962258,0.235640068436,0.0,34.3821554469,10.7710376103,0.837612479582,0.837612479582
 01/13  18:00:00,64.7381226163,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.8169152043,10.8169152043
 01/13  19:00:00,53.4821154499,12.702118673,0.0,0.0183041587521,22.9214369646,9.5742556536,29.7533107391,29.7533107391
 01/13  20:00:00,53.6950690972,12.7076411201,0.0,0.225735358908,22.9214369646,9.5742556536,48.4239104565,48.4239104565
 01/13  21:00:00,48.7984302097,12.7076411201,0.0,0.346117922196,19.1011974705,8.3774736969,59.5134505658,59.5134505658
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,26.1558324315,12.7076411201,0.0,1.47689862931,1.91011974705,1.79517293505,190.59460165,190.59460165
 01/14  08:00:00,29.5356526856,12.7076411201,0.0,1.15142620123,3.8202394941,3.5903458701,153.799642895,153.799642895
 01/14  09:00:00,30.9454598125,12.7076411201,0.0,0.793190426545,11.4607184823,5.9839097835,128.38520509,128.38520509
 01/14  10:00:00,45.5294785183,12.7076411201,0.0,0.326144780019,22.9214369646,9.5742556536,93.6205836698,93.6205836698
 01/14  11:00:00,58.2677070859,12.7076411201,0.0,0.406872908548,34.3821554469,10.7710376103,89.0879758216,89.0879758216
 01/14  12:00:00,58.4840172106,12.7076411201,0.0,0.623183033231,34.3821554469,10.7710376103,94.62539636,94.62539636
 01/14  13:00:00,58.5886021905,12.7076411201,0.0,0.727768013212,34.3821554469,10.7710376103,100.45982865,100.45982865
 01/14  14:00:00,58.5803163749,12.7076411201,0.0,0.719482197528,34.3821554469,10.7710376103,102.250121429,102.250121429
 01/14  15:00:00,58.2865861911,12.7076411201,0.0,0.425752013728,34.3821554469,10.7710376103,95.7441600143,95.7441600143
 01/14  16:00:00,58.0559938833,12.7076411201,0.0,0.195159705965,34.3821554469,10.7710376103,88.1005109717,88.1005109717
 01/14  17:00:00,58.2217092425,12.7076411201,0.0,0.360875065129,34.3821554469,10.7710376103,92.1266903807,92.1266903807
 01/14  18:00:00,65.4804035991,12.7076411201,0.0,0.731236088445,34.3821554469,10.7710376103,110.543432926,110.543432926
 01/14  19:00:00,49.4348499332,12.7076411201,0.0,0.982537645677,19.1011974705,8.3774736969,139.13619226,139.13619226
 01/14  20:00:00,39.5439362351,12.7076411201,0.0,1.12566684914,11.4607184823,5.9839097835,155.041787122,155.041787122
 01/14  21:00:00,39.6245909889,12.7076411201,0.0,1.20632160302,11.4607184823,5.9839097835,163.150331266,163.150331266
 01/14  22:00:00,29.6716865826,12.7076411201,0.0,1.28746009826,3.8202394941,3.5903458701,176.419759247,176.419759247
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,12.0273264398,0.0412828484645,0.0,0.0147509092332,1.91011974705,1.79517293505,1.09230354997,1.09230354997
 01/15  01:00:00,12.3509262149,0.234459061216,0.0,0.145174471632,1.91011974705,1.79517293505,6.66734189453,6.66734189453
 01/15  02:00:00,12.5752062223,0.366592454768,0.0,0.237321085452,1.91011974705,1.79517293505,10.66227912,10.66227912
 01/15  03:00:00,12.6746765063,0.413587590012,0.0,0.289796234155,1.91011974705,1.79517293505,12.0691113069,12.0691113069
 01/15  04:00:00,12.8137129239,0.510466182964,0.0,0.331954058834,1.91011974705,1.79517293505,15.0205339008,15.0205339008
 01/15  05:00:00,12.8660886586,0.527283413553,0.0,0.367512562934,1.91011974705,1.79517293505,15.5178976047,15.5178976047
 01/15  06:00:00,13.3327812035,0.956209197697,0.0,0.405279323699,1.91011974705,1.79517293505,24.4041689477,24.4041689477
 01/15  07:00:00,13.4292641319,1.01655809559,0.0,0.441413354168,1.91011974705,1.79517293505,25.4707266087,25.4707266087
 01/15  08:00:00,13.8419671339,1.40137644948,0.0,0.469298002323,1.91011974705,1.79517293505,33.5153579684,33.5153579684
 01/15  09:00:00,22.3581431828,12.7076411201,0.0,2.23991669843,3.8202394941,3.5903458701,292.914330326,292.914330326
 01/15  10:00:00,21.7148268271,12.7076411201,0.0,1.59660034276,3.8202394941,3.5903458701,239.191337212,239.191337212
 01/15  11:00:00,36.451277052,12.7076411201,0.0,1.28198621525,15.2809579764,7.1806917402,207.71392637,207.71392637
 01/15  12:00:00,36.0535450199,12.7076411201,0.0,0.884254183193,15.2809579764,7.1806917402,185.55379404,185.55379404
 01/15  13:00:00,45.6757717487,12.7076411201,0.0,0.47243801034,22.9214369646,9.5742556536,153.616694638,153.616694638
 01/15  14:00:00,45.5362188113,12.7076411201,0.0,0.332885072998,22.9214369646,9.5742556536,136.055756273,136.055756273
 01/15  15:00:00,45.5408643702,12.7076411201,0.0,0.337530631902,22.9214369646,9.5742556536,126.864306184,126.864306184
 01/15  16:00:00,45.5869474346,12.7076411201,0.0,0.383613696299,22.9214369646,9.5742556536,121.665165262,121.665165262
 01/15  17:00:00,45.8182578847,12.7076411201,0.0,0.614924146355,22.9214369646,9.5742556536,120.644370592,120.644370592
 01/15  18:00:00,42.4521129707,12.7076411201,0.0,0.394488800638,15.2809579764,7.1806917402,152.124175041,152.124175041
 01/15  19:00:00,33.925632695,12.7076411201,0.0,0.524384759838,7.6404789882,4.7871278268,162.406767358,162.406767358
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,12.0469690773,0.040243328866,0.0,0.0354330662909,1.91011974705,1.79517293505,0.850588880021,0.850588880021
 01/15  24:00:00,12.2785756179,0.209222152656,0.0,0.098060783159,1.91011974705,1.79517293505,5.98258445348,5.98258445348
 01/16  01:00:00,12.2857159147,0.186933092737,0.0,0.127490139857,1.91011974705,1.79517293505,5.29192121822,5.29192121822
 01/16  02:00:00,12.3958329932,0.276115217479,0.0,0.148425093594,1.91011974705,1.79517293505,7.98863286343,7.98863286343
 01/16  03:00:00,12.3642189843,0.230082210148,0.0,0.16284409205,1.91011974705,1.79517293505,6.59138972088,6.59138972088
 01/16  04:00:00,12.4487995705,0.310945547936,0.0,0.166561340449,1.91011974705,1.79517293505,9.04669618381,9.04669618381
 01/16  05:00:00,12.3806081372,0.239071126301,0.0,0.170244328767,1.91011974705,1.79517293505,6.86733280478,6.86733280478
 01/16  06:00:00,12.4635496052,0.31650296421,0.0,0.175753958871,1.91011974705,1.79517293505,9.21875291753,9.21875291753
 01/16  07:00:00,12.3779461714,0.232594282872,0.0,0.17405920642,1.91011974705,1.79517293505,6.67284715542,6.67284715542
 01/16  08:00:00,12.4325350868,0.292598458608,0.0,0.168643946131,1.91011974705,1.79517293505,8.49627745043,8.49627745043
 01/16  09:00:00,21.807700224,12.7076411201,0.0,1.68947373966,3.8202394941,3.5903458701,209.231220658,209.231220658
 01/16  10:00:00,21.0979608185,12.7076411201,0.0,0.979734334192,3.8202394941,3.5903458701,150.485132503,150.485132503
 01/16  11:00:00,35.4875827809,12.7076411201,0.0,0.318291944129,15.2809579764,7.1806917402,99.3035862933,99.3035862933
 01/16  12:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,61.6553256504,61.6553256504
 01/16  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,31.5850210868,31.5850210868
 01/16  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,21.7117609314,21.7117609314
 01/16  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,15.6684606506,15.6684606506
 01/16  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,16.4495309376,16.4495309376
 01/16  17:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,26.2633541017,26.2633541017
 01/16  18:00:00,42.0702138849,12.702118673,0.0,0.0181121619583,15.2809579764,7.1806917402,62.5521007189,62.5521007189
 01/16  19:00:00,33.5415126762,12.7076411201,0.0,0.140264741097,7.6404789882,4.7871278268,83.2779053704,83.2779053704
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5848486466,0.00736326287746,0.0,0.00780172329886,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.6434713785,0.0354444855896,0.0,0.038343232451,1.91011974705,2.3935639134,0.712794706108,0.712794706108
 01/17  06:00:00,12.7079255151,0.0738536945692,0.0,0.0643881600894,1.91011974705,2.3935639134,1.88890727718,1.88890727718
 01/17  07:00:00,26.9166647618,12.7076411201,0.0,1.63933998123,1.91011974705,2.3935639134,207.857629592,207.857629592
 01/17  08:00:00,33.2374382237,12.7076411201,0.0,1.21385695519,7.6404789882,4.7871278268,156.704904834,156.704904834
 01/17  09:00:00,41.254578665,12.7076411201,0.0,1.06826637743,19.1011974705,8.3774736969,137.085694947,137.085694947
 01/17  10:00:00,58.7851560661,12.7076411201,0.0,0.924321888803,34.3821554469,10.7710376103,114.053337607,114.053337607
 01/17  11:00:00,58.6941654414,12.7076411201,0.0,0.833331264109,34.3821554469,10.7710376103,103.963416962,103.963416962
 01/17  12:00:00,58.6214576326,12.7076411201,0.0,0.760623455282,34.3821554469,10.7710376103,93.384162429,93.384162429
 01/17  13:00:00,58.5922233869,12.7076411201,0.0,0.731389209564,34.3821554469,10.7710376103,90.0200629304,90.0200629304
 01/17  14:00:00,58.5732018105,12.7076411201,0.0,0.712367633143,34.3821554469,10.7710376103,87.3696174844,87.3696174844
 01/17  15:00:00,58.6141317805,12.7076411201,0.0,0.753297603124,34.3821554469,10.7710376103,85.8857008317,85.8857008317
 01/17  16:00:00,58.6662134285,12.7076411201,0.0,0.80537925119,34.3821554469,10.7710376103,86.0762609471,86.0762609471
 01/17  17:00:00,58.7764160032,12.7076411201,0.0,0.915581825826,34.3821554469,10.7710376103,106.026016432,106.026016432
 01/17  18:00:00,65.9824434132,12.7076411201,0.0,1.23327590254,34.3821554469,10.7710376103,147.768258421,147.768258421
 01/17  19:00:00,54.874620433,12.7076411201,0.0,1.4052866947,22.9214369646,9.5742556536,176.284267466,176.284267466
 01/17  20:00:00,54.9896117755,12.7076411201,0.0,1.52027803716,22.9214369646,9.5742556536,190.636430582,190.636430582
 01/17  21:00:00,50.0501065426,12.7076411201,0.0,1.59779425506,19.1011974705,8.3774736969,200.919671651,200.919671651
 01/17  22:00:00,20.7479349948,0.0374708241724,0.0,0.0168573556097,7.6404789882,4.7871278268,1.0092668433,1.0092668433
 01/17  23:00:00,13.1259397424,0.308065891973,0.0,0.248190189982,1.91011974705,2.3935639134,8.84275648721,8.84275648721
 01/17  24:00:00,13.5178630239,0.54879455229,0.0,0.399384811198,1.91011974705,2.3935639134,16.1287083503,16.1287083503
 01/18  01:00:00,13.653486953,0.596448495835,0.0,0.487354796744,1.91011974705,2.3935639134,17.5561221548,17.5561221548
 01/18  02:00:00,14.2818851625,1.1594462361,0.0,0.552755265941,1.91011974705,2.3935639134,29.8920905601,29.8920905601
 01/18  03:00:00,14.4922363476,1.31986414238,0.0,0.602688544753,1.91011974705,2.3935639134,32.3613784687,32.3613784687
 01/18  04:00:00,14.9335324793,1.7203862419,0.0,0.643462576941,1.91011974705,2.3935639134,41.3728235762,41.3728235762
 01/18  05:00:00,14.9443888568,1.69880955047,0.0,0.675895645855,1.91011974705,2.3935639134,40.0647915511,40.0647915511
 01/18  06:00:00,15.3011685902,2.02689642909,0.0,0.704588500668,1.91011974705,2.3935639134,47.8300154487,47.8300154487
 01/18  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,331.747396513,331.747396513
 01/18  08:00:00,34.4841915125,12.7076411201,0.0,2.46061024402,7.6404789882,4.7871278268,297.877692856,297.877692856
 01/18  09:00:00,42.3822421383,12.7076411201,0.0,2.19592985081,19.1011974705,8.3774736969,276.515265394,276.515265394
 01/18  10:00:00,59.9308492912,12.7076411201,0.0,2.07001511388,34.3821554469,10.7710376103,256.0364325,256.0364325
 01/18  11:00:00,59.812319967,12.7076411201,0.0,1.95148578972,34.3821554469,10.7710376103,251.547234084,251.547234084
 01/18  12:00:00,59.7964628646,12.7076411201,0.0,1.9356286873,34.3821554469,10.7710376103,244.319399703,244.319399703
 01/18  13:00:00,59.7607929036,12.7076411201,0.0,1.89995872629,34.3821554469,10.7710376103,241.095080259,241.095080259
 01/18  14:00:00,59.4779290018,12.7076411201,0.0,1.61709482448,34.3821554469,10.7710376103,232.354903864,232.354903864
 01/18  15:00:00,59.2454253537,12.7076411201,0.0,1.38459117642,34.3821554469,10.7710376103,223.581333792,223.581333792
 01/18  16:00:00,59.1398994106,12.7076411201,0.0,1.27906523328,34.3821554469,10.7710376103,216.879398985,216.879398985
 01/18  17:00:00,59.2361584721,12.7076411201,0.0,1.37532429475,34.3821554469,10.7710376103,221.748659192,221.748659192
 01/18  18:00:00,65.10261988,12.7076411201,0.0,1.73111903602,34.3821554469,10.7710376103,235.212732873,235.212732873
 01/18  19:00:00,55.4239072865,12.7076411201,0.0,1.95457354816,22.9214369646,9.5742556536,246.816885919,246.816885919
 01/18  20:00:00,55.5265621775,12.7076411201,0.0,2.05722843914,22.9214369646,9.5742556536,256.106738196,256.106738196
 01/18  21:00:00,50.5432636004,12.7076411201,0.0,2.09095131288,19.1011974705,8.3774736969,260.305439919,260.305439919
 01/18  22:00:00,21.1296230741,0.271019248972,0.0,0.164997010139,7.6404789882,4.7871278268,7.87432509439,7.87432509439
 01/18  23:00:00,13.8704711118,0.792272958488,0.0,0.508514492851,1.91011974705,2.3935639134,23.50623717,23.50623717
 01/18  24:00:00,14.8355450769,1.62310891523,0.0,0.642752501228,1.91011974705,2.3935639134,39.4719126503,39.4719126503
 01/19  01:00:00,15.4299578521,2.1339448883,0.0,0.726329303399,1.91011974705,2.3935639134,51.0310884116,51.0310884116
 01/19  02:00:00,15.5555096324,2.20404247721,0.0,0.781783494748,1.91011974705,2.3935639134,51.833557003,51.833557003
 01/19  03:00:00,16.0233244424,2.62795800692,0.0,0.825682775055,1.91011974705,2.3935639134,61.3392831662,61.3392831662
 01/19  04:00:00,16.0176625699,2.58251820498,0.0,0.865460704508,1.91011974705,2.3935639134,59.8047040315,59.8047040315
 01/19  05:00:00,16.4592252787,2.9891020984,0.0,0.900439519814,1.91011974705,2.3935639134,69.0239912621,69.0239912621
 01/19  06:00:00,16.372081255,2.88072104265,0.0,0.921676551924,1.91011974705,2.3935639134,66.1850397186,66.1850397186
 01/19  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,340.992238221,340.992238221
 01/19  08:00:00,34.6489009182,12.7076411201,0.0,2.62531964974,7.6404789882,4.7871278268,332.42710904,332.42710904
 01/19  09:00:00,42.6622931659,12.7076411201,0.0,2.47598087839,19.1011974705,8.3774736969,314.865397995,314.865397995
 01/19  10:00:00,59.8708874108,12.7076411201,0.0,2.01005323347,34.3821554469,10.7710376103,278.734258677,278.734258677
 01/19  11:00:00,59.7902721181,12.7076411201,0.0,1.92943794081,34.3821554469,10.7710376103,263.708353411,263.708353411
 01/19  12:00:00,59.6915613099,12.7076411201,0.0,1.83072713253,34.3821554469,10.7710376103,243.339107427,243.339107427
 01/19  13:00:00,59.4072952978,12.7076411201,0.0,1.54646112043,34.3821554469,10.7710376103,224.482412835,224.482412835
 01/19  14:00:00,59.4106097192,12.7076411201,0.0,1.54977554185,34.3821554469,10.7710376103,213.41316334,213.41316334
 01/19  15:00:00,59.2686247366,12.7076411201,0.0,1.40779055922,34.3821554469,10.7710376103,204.344710543,204.344710543
 01/19  16:00:00,59.2563580843,12.7076411201,0.0,1.395523907,34.3821554469,10.7710376103,195.021334876,195.021334876
 01/19  17:00:00,59.3398719997,12.7076411201,0.0,1.47903782238,34.3821554469,10.7710376103,192.063280043,192.063280043
 01/19  18:00:00,64.9476790758,12.7076411201,0.0,1.57617823184,34.3821554469,10.7710376103,194.698280554,194.698280554
