Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  19:00:00,55.095128484,12.7076411201,0.0,1.62579474563,22.9214369646,9.5742556536,199.465882373,199.465882373
 01/19  20:00:00,55.1297872505,12.7076411201,0.0,1.66045351218,22.9214369646,9.5742556536,204.501020279,204.501020279
 01/19  21:00:00,50.1250132474,12.7076411201,0.0,1.67270095992,19.1011974705,8.3774736969,206.666587353,206.666587353
 01/19  22:00:00,20.7882868115,0.0649317590853,0.0,0.0297482374642,7.6404789882,4.7871278268,1.79417602484,1.79417602484
 01/19  23:00:00,13.3158565844,0.46771636715,0.0,0.278456556788,1.91011974705,2.3935639134,13.7371699498,13.7371699498
 01/19  24:00:00,13.5370648461,0.560190779629,0.0,0.407190406024,1.91011974705,2.3935639134,16.4753444602,16.4753444602
 01/20  01:00:00,13.7674935323,0.723772961036,0.0,0.474036910807,1.91011974705,2.3935639134,21.5481849769,21.5481849769
 01/20  02:00:00,14.0990159952,1.00836028031,0.0,0.520972054396,1.91011974705,2.3935639134,26.1374160362,26.1374160362
 01/20  03:00:00,14.3468861772,1.22376168879,0.0,0.553440827912,1.91011974705,2.3935639134,31.7739355988,31.7739355988
 01/20  04:00:00,14.590758916,1.44322939117,0.0,0.577845864338,1.91011974705,2.3935639134,34.675218234,34.675218234
 01/20  05:00:00,14.6867451806,1.51312547554,0.0,0.603936044631,1.91011974705,2.3935639134,37.7143309471,37.7143309471
 01/20  06:00:00,14.9960280129,1.79196642854,0.0,0.634377923863,1.91011974705,2.3935639134,41.6098493265,41.6098493265
 01/20  07:00:00,27.8645521734,12.7076411201,0.0,2.58722739283,1.91011974705,2.3935639134,319.91790561,319.91790561
 01/20  08:00:00,34.2550514118,12.7076411201,0.0,2.23147014338,7.6404789882,4.7871278268,275.132186906,275.132186906
 01/20  09:00:00,42.1323836747,12.7076411201,0.0,1.94607138717,19.1011974705,8.3774736969,247.94897028,247.94897028
 01/20  10:00:00,59.4313072957,12.7076411201,0.0,1.57047311833,34.3821554469,10.7710376103,215.246841175,215.246841175
 01/20  11:00:00,59.1511746055,12.7076411201,0.0,1.2903404282,34.3821554469,10.7710376103,197.843900044,197.843900044
 01/20  12:00:00,58.6855402868,12.7076411201,0.0,0.824706109422,34.3821554469,10.7710376103,175.621682129,175.621682129
 01/20  13:00:00,58.3323261571,12.7076411201,0.0,0.471491979814,34.3821554469,10.7710376103,160.9042189,160.9042189
 01/20  14:00:00,58.2076490301,12.7076411201,0.0,0.346814852753,34.3821554469,10.7710376103,150.049106239,150.049106239
 01/20  15:00:00,58.1660606369,12.7076411201,0.0,0.305226459576,34.3821554469,10.7710376103,140.144983982,140.144983982
 01/20  16:00:00,58.2552360086,12.7076411201,0.0,0.394401831302,34.3821554469,10.7710376103,131.794226215,131.794226215
 01/20  17:00:00,58.6457033525,12.7076411201,0.0,0.784869175162,34.3821554469,10.7710376103,136.185088072,136.185088072
 01/20  18:00:00,64.3770806504,12.7076411201,0.0,1.00557980645,34.3821554469,10.7710376103,142.99313514,142.99313514
 01/20  19:00:00,54.5846691724,12.7076411201,0.0,1.11533543403,22.9214369646,9.5742556536,150.576043094,150.576043094
 01/20  20:00:00,54.7077713554,12.7076411201,0.0,1.2384376171,22.9214369646,9.5742556536,165.424198413,165.424198413
 01/20  21:00:00,49.7589252983,12.7076411201,0.0,1.30661301073,19.1011974705,8.3774736969,173.920582071,173.920582071
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.7956528841,0.174349630078,0.0,0.0516195935687,1.91011974705,2.3935639134,5.04926869147,5.04926869147
 01/20  24:00:00,13.1424156836,0.374485373206,0.0,0.198246649954,1.91011974705,2.3935639134,10.9412725472,10.9412725472
 01/21  01:00:00,12.7107538633,0.464248723806,0.0,0.275212457393,1.91011974705,1.79517293505,13.6558392588,13.6558392588
 01/21  02:00:00,12.8201176804,0.527097180432,0.0,0.321727817914,1.91011974705,1.79517293505,15.5787913584,15.5787913584
 01/21  03:00:00,12.8949285868,0.570548835504,0.0,0.353087069162,1.91011974705,1.79517293505,16.8748781123,16.8748781123
 01/21  04:00:00,12.978885703,0.619327120531,0.0,0.388265900379,1.91011974705,1.79517293505,18.4001666989,18.4001666989
 01/21  05:00:00,13.421266859,1.02910028622,0.0,0.420873890694,1.91011974705,1.79517293505,26.1387283061,26.1387283061
 01/21  06:00:00,13.7152152719,1.30216792907,0.0,0.44175466077,1.91011974705,1.79517293505,31.4872937759,31.4872937759
 01/21  07:00:00,26.9721949946,12.7076411201,0.0,2.29326119234,1.91011974705,1.79517293505,284.012407985,284.012407985
 01/21  08:00:00,28.7823585169,12.7076411201,0.0,1.7757986992,3.8202394941,3.5903458701,227.367501935,227.367501935
 01/21  09:00:00,31.6077405249,12.7076411201,0.0,1.45547113899,11.4607184823,5.9839097835,202.393906987,202.393906987
 01/21  10:00:00,46.2847317429,12.7076411201,0.0,1.08139800456,22.9214369646,9.5742556536,167.288308975,167.288308975
 01/21  11:00:00,58.5199246372,12.7076411201,0.0,0.65909045987,34.3821554469,10.7710376103,139.474896223,139.474896223
 01/21  12:00:00,58.0995331843,12.7076411201,0.0,0.238699007001,34.3821554469,10.7710376103,107.632307146,107.632307146
 01/21  13:00:00,58.1275836223,12.7076411201,0.0,0.266749444962,34.3821554469,10.7710376103,88.5512261347,88.5512261347
 01/21  14:00:00,58.0367821465,12.7076411201,0.0,0.175947969217,34.3821554469,10.7710376103,76.3333060982,76.3333060982
 01/21  15:00:00,57.9171451091,12.7076411201,0.0,0.0563109317318,34.3821554469,10.7710376103,61.2832512355,61.2832512355
 01/21  16:00:00,57.9596402631,12.7076411201,0.0,0.0988060857746,34.3821554469,10.7710376103,52.552251695,52.552251695
 01/21  17:00:00,58.1224459518,12.7076411201,0.0,0.261611774473,34.3821554469,10.7710376103,54.3634998883,54.3634998883
 01/21  18:00:00,63.8140175146,12.7076411201,0.0,0.442516670566,34.3821554469,10.7710376103,63.0956763279,63.0956763279
 01/21  19:00:00,49.0505012996,12.7076411201,0.0,0.598189012108,19.1011974705,8.3774736969,82.7958862469,82.7958862469
 01/21  20:00:00,39.1135601521,12.7076411201,0.0,0.695290766184,11.4607184823,5.9839097835,94.9555786682,94.9555786682
 01/21  21:00:00,39.2210281141,12.7076411201,0.0,0.802758728208,11.4607184823,5.9839097835,109.373289681,109.373289681
 01/21  22:00:00,29.2925548268,12.7076411201,0.0,0.908328342503,3.8202394941,3.5903458701,126.679129437,126.679129437
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,12.1108406498,0.0865694727021,0.0,0.0529784949567,1.91011974705,1.79517293505,2.27179269053,2.27179269053
 01/22  03:00:00,12.4650931039,0.318006085982,0.0,0.175794335866,1.91011974705,1.79517293505,9.22206450078,9.22206450078
 01/22  04:00:00,12.5947323519,0.370561014642,0.0,0.252878655183,1.91011974705,1.79517293505,10.8500745996,10.8500745996
 01/22  05:00:00,12.7624800975,0.495022007095,0.0,0.296165408328,1.91011974705,1.79517293505,14.5474096259,14.5474096259
 01/22  06:00:00,12.7819790714,0.475416661335,0.0,0.335269727984,1.91011974705,1.79517293505,14.0259726212,14.0259726212
 01/22  07:00:00,12.9705275792,0.618224117503,0.0,0.381010779604,1.91011974705,1.79517293505,18.2622007692,18.2622007692
 01/22  08:00:00,11.9623224706,0.938510207508,0.0,0.430186247642,1.91011974705,1.79517293505,23.7827179914,23.7827179914
 01/22  09:00:00,22.2937541634,12.7076411201,0.0,2.17552767905,3.8202394941,3.5903458701,291.448674143,291.448674143
 01/22  10:00:00,21.5149295013,12.7076411201,0.0,1.39670301699,3.8202394941,3.5903458701,235.01877328,235.01877328
 01/22  11:00:00,36.3724237696,12.7076411201,0.0,1.20313293285,15.2809579764,7.1806917402,210.172861957,210.172861957
 01/22  12:00:00,36.52874632,12.7076411201,0.0,1.35945548332,15.2809579764,7.1806917402,205.323163277,205.323163277
 01/22  13:00:00,46.5132717448,12.7076411201,0.0,1.30993800651,22.9214369646,9.5742556536,187.017471572,187.017471572
 01/22  14:00:00,46.1839705044,12.7076411201,0.0,0.980636766116,22.9214369646,9.5742556536,175.819777531,175.819777531
 01/22  15:00:00,46.2205520602,12.7076411201,0.0,1.01721832191,22.9214369646,9.5742556536,174.813232605,174.813232605
 01/22  16:00:00,46.271117764,12.7076411201,0.0,1.06778402566,22.9214369646,9.5742556536,175.315676546,175.315676546
 01/22  17:00:00,46.4236461906,12.7076411201,0.0,1.2203124523,22.9214369646,9.5742556536,177.769327683,177.769327683
 01/22  18:00:00,41.4234957904,12.7076411201,0.0,0.743538287042,15.2809579764,7.1806917402,216.865148779,216.865148779
 01/22  19:00:00,34.2304316772,12.7076411201,0.0,0.829183742047,7.6404789882,4.7871278268,225.993723086,225.993723086
 01/22  20:00:00,11.9867111138,0.0154184317417,0.0,0.0,1.91011974705,1.79517293505,0.451596856019,0.451596856019
 01/22  21:00:00,12.3507587029,0.255968554555,0.0,0.123497466227,1.91011974705,1.79517293505,7.3009666947,7.3009666947
 01/22  22:00:00,12.6680838725,0.437331761318,0.0,0.259459429091,1.91011974705,1.79517293505,12.8208007482,12.8208007482
 01/22  23:00:00,12.773868029,0.47266526856,0.0,0.329910078302,1.91011974705,1.79517293505,13.8362819166,13.8362819166
 01/22  24:00:00,12.964258627,0.61112727547,0.0,0.381838669459,1.91011974705,1.79517293505,18.1098268644,18.1098268644
 01/23  01:00:00,13.7891175342,0.792768012929,0.0,0.426665860788,1.91011974705,2.3935639134,21.0357595945,21.0357595945
 01/23  02:00:00,14.148572613,1.12415036747,0.0,0.454738585121,1.91011974705,2.3935639134,28.4662619264,28.4662619264
 01/23  03:00:00,14.1299795521,1.07814489443,0.0,0.482150997264,1.91011974705,2.3935639134,26.8463277803,26.8463277803
 01/23  04:00:00,14.6127014631,1.52826965791,0.0,0.51474814478,1.91011974705,2.3935639134,36.6399604907,36.6399604907
 01/23  05:00:00,14.4493246801,1.34140864595,0.0,0.538232373711,1.91011974705,2.3935639134,32.2759205999,32.2759205999
 01/23  06:00:00,14.9264128999,1.79532753277,0.0,0.561401706729,1.91011974705,2.3935639134,42.1054579072,42.1054579072
 01/23  07:00:00,27.8197975902,12.7076411201,0.0,2.54247280963,1.91011974705,2.3935639134,315.263595475,315.263595475
 01/23  08:00:00,34.2172346615,12.7076411201,0.0,2.19365339305,7.6404789882,4.7871278268,271.079432397,271.079432397
 01/23  09:00:00,42.305195487,12.7076411201,0.0,2.11888319945,19.1011974705,8.3774736969,248.486129149,248.486129149
 01/23  10:00:00,59.7969029871,12.7076411201,0.0,1.93606880982,34.3821554469,10.7710376103,219.395912159,219.395912159
 01/23  11:00:00,59.5581153348,12.7076411201,0.0,1.69728115752,34.3821554469,10.7710376103,207.369282128,207.369282128
 01/23  12:00:00,59.3896182738,12.7076411201,0.0,1.52878409651,34.3821554469,10.7710376103,193.146911288,193.146911288
 01/23  13:00:00,59.2058172002,12.7076411201,0.0,1.34498302286,34.3821554469,10.7710376103,181.72276582,181.72276582
 01/23  14:00:00,59.1693169668,12.7076411201,0.0,1.30848278946,34.3821554469,10.7710376103,175.670328981,175.670328981
 01/23  15:00:00,59.2154024715,12.7076411201,0.0,1.35456829413,34.3821554469,10.7710376103,173.002192205,173.002192205
 01/23  16:00:00,59.2148244274,12.7076411201,0.0,1.35399025011,34.3821554469,10.7710376103,167.797892685,167.797892685
 01/23  17:00:00,59.1920279353,12.7076411201,0.0,1.33119375801,34.3821554469,10.7710376103,169.339374156,169.339374156
 01/23  18:00:00,64.812932499,12.7076411201,0.0,1.44143165499,34.3821554469,10.7710376103,178.589005196,178.589005196
 01/23  19:00:00,55.0330690705,12.7076411201,0.0,1.56373533212,22.9214369646,9.5742556536,191.96100582,191.96100582
 01/23  20:00:00,55.1307411795,12.7076411201,0.0,1.66140744118,22.9214369646,9.5742556536,205.108162136,205.108162136
 01/23  21:00:00,50.1530006855,12.7076411201,0.0,1.70068839799,19.1011974705,8.3774736969,210.622743279,210.622743279
 01/23  22:00:00,20.7935889365,0.0677611933554,0.0,0.032220928096,7.6404789882,4.7871278268,1.87886422848,1.87886422848
 01/23  23:00:00,13.3456050574,0.471824287746,0.0,0.304097109195,1.91011974705,2.3935639134,13.839139145,13.839139145
 01/23  24:00:00,13.5935817301,0.585314600412,0.0,0.438583469269,1.91011974705,2.3935639134,17.2222904745,17.2222904745
 01/24  01:00:00,13.8147036633,0.743240156457,0.0,0.501779846378,1.91011974705,2.3935639134,22.1245824787,22.1245824787
 01/24  02:00:00,14.4300639797,1.30739255013,0.0,0.552987769132,1.91011974705,2.3935639134,31.8137667028,31.8137667028
 01/24  03:00:00,14.5229843321,1.3796914051,0.0,0.57360926654,1.91011974705,2.3935639134,34.7190352798,34.7190352798
 01/24  04:00:00,14.8108811476,1.64324764613,0.0,0.597949841065,1.91011974705,2.3935639134,38.4568016578,38.4568016578
 01/24  05:00:00,14.9097521529,1.70132117096,0.0,0.63874732153,1.91011974705,2.3935639134,41.57035655,41.57035655
 01/24  06:00:00,15.2953975939,2.04262479389,0.0,0.683089139536,1.91011974705,2.3935639134,46.7353310534,46.7353310534
 01/24  07:00:00,27.8963001756,12.7076411201,0.0,2.61897539498,1.91011974705,2.3935639134,327.841275202,327.841275202
 01/24  08:00:00,34.3436985519,12.7076411201,0.0,2.32011728339,7.6404789882,4.7871278268,284.469101557,284.469101557
 01/24  09:00:00,42.0351808584,12.7076411201,0.0,1.84886857084,19.1011974705,8.3774736969,251.986833647,251.986833647
 01/24  10:00:00,59.1575147244,12.7076411201,0.0,1.29668054706,34.3821554469,10.7710376103,217.542551285,217.542551285
 01/24  11:00:00,58.7773146601,12.7076411201,0.0,0.916480482729,34.3821554469,10.7710376103,200.098806671,200.098806671
 01/24  12:00:00,58.4940264171,12.7076411201,0.0,0.633192239795,34.3821554469,10.7710376103,181.159168946,181.159168946
 01/24  13:00:00,58.2671902771,12.7076411201,0.0,0.406356099745,34.3821554469,10.7710376103,161.218301108,161.218301108
 01/24  14:00:00,58.1363437921,12.7076411201,0.0,0.275509614795,34.3821554469,10.7710376103,146.656866352,146.656866352
 01/24  15:00:00,58.1465263948,12.7076411201,0.0,0.2856922175,34.3821554469,10.7710376103,141.326937779,141.326937779
 01/24  16:00:00,58.2486766779,12.7076411201,0.0,0.387842500569,34.3821554469,10.7710376103,135.215245429,135.215245429
 01/24  17:00:00,58.6818219881,12.7076411201,0.0,0.820987810797,34.3821554469,10.7710376103,148.035545061,148.035545061
 01/24  18:00:00,64.4811292974,12.7076411201,0.0,1.10962845343,34.3821554469,10.7710376103,163.176992345,163.176992345
 01/24  19:00:00,54.6827708893,12.7076411201,0.0,1.21343715101,22.9214369646,9.5742556536,168.222149928,168.222149928
 01/24  20:00:00,54.7569588263,12.7076411201,0.0,1.28762508794,22.9214369646,9.5742556536,175.151847791,175.151847791
 01/24  21:00:00,49.7732531397,12.7076411201,0.0,1.32094085221,19.1011974705,8.3774736969,178.610282313,178.610282313
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.6061195636,0.0289622345318,0.0,0.00747366861698,1.91011974705,2.3935639134,0.764607385956,0.764607385956
 01/24  24:00:00,12.9639041327,0.274669398531,0.0,0.119551073764,1.91011974705,2.3935639134,7.96990914383,7.96990914383
 01/25  01:00:00,13.1174507854,0.345303704114,0.0,0.202463420787,1.91011974705,2.3935639134,10.0245569485,10.0245569485
 01/25  02:00:00,13.2390014596,0.419712462375,0.0,0.249605336743,1.91011974705,2.3935639134,12.365943744,12.365943744
 01/25  03:00:00,13.290224926,0.440246492109,0.0,0.280294773451,1.91011974705,2.3935639134,12.8847503709,12.8847503709
 01/25  04:00:00,13.3552994555,0.484732192732,0.0,0.300883602306,1.91011974705,2.3935639134,14.3472280397,14.3472280397
 01/25  05:00:00,13.3802069232,0.492446663884,0.0,0.318076598879,1.91011974705,2.3935639134,14.4637329936,14.4637329936
 01/25  06:00:00,13.441416747,0.536656510694,0.0,0.335076575835,1.91011974705,2.3935639134,15.9368906751,15.9368906751
 01/25  07:00:00,27.4753028375,12.7076411201,0.0,2.19797805694,1.91011974705,2.3935639134,276.050219239,276.050219239
 01/25  08:00:00,33.7572484073,12.7076411201,0.0,1.73366713879,7.6404789882,4.7871278268,221.157109366,221.157109366
 01/25  09:00:00,41.6702376319,12.7076411201,0.0,1.48392534438,19.1011974705,8.3774736969,194.480051117,194.480051117
 01/25  10:00:00,59.1255811559,12.7076411201,0.0,1.26474697856,34.3821554469,10.7710376103,175.067500947,175.067500947
 01/25  11:00:00,58.9189695006,12.7076411201,0.0,1.05813532325,34.3821554469,10.7710376103,169.611310935,169.611310935
 01/25  12:00:00,58.802486101,12.7076411201,0.0,0.941651923682,34.3821554469,10.7710376103,158.798279321,158.798279321
 01/25  13:00:00,58.8819195385,12.7076411201,0.0,1.02108536116,34.3821554469,10.7710376103,159.40719364,159.40719364
 01/25  14:00:00,58.7371367029,12.7076411201,0.0,0.876302525613,34.3821554469,10.7710376103,160.142739356,160.142739356
 01/25  15:00:00,58.7355145403,12.7076411201,0.0,0.87468036301,34.3821554469,10.7710376103,161.350656359,161.350656359
 01/25  16:00:00,58.9136831697,12.7076411201,0.0,1.05284899236,34.3821554469,10.7710376103,162.906152202,162.906152202
 01/25  17:00:00,59.098823655,12.7076411201,0.0,1.23798947765,34.3821554469,10.7710376103,167.932831508,167.932831508
 01/25  18:00:00,64.7340283786,12.7076411201,0.0,1.3625275346,34.3821554469,10.7710376103,175.275449675,175.275449675
 01/25  19:00:00,54.9111843648,12.7076411201,0.0,1.44185062651,22.9214369646,9.5742556536,184.266635547,184.266635547
 01/25  20:00:00,54.9663830489,12.7076411201,0.0,1.49704931052,22.9214369646,9.5742556536,191.768006341,191.768006341
 01/25  21:00:00,49.9723285487,12.7076411201,0.0,1.52001626115,19.1011974705,8.3774736969,195.020622348,195.020622348
 01/25  22:00:00,20.7124430097,0.018212044051,0.0,0.000624150640736,7.6404789882,4.7871278268,0.507653733055,0.507653733055
 01/25  23:00:00,13.068550234,0.322757150514,0.0,0.176109423033,1.91011974705,2.3935639134,9.33312657543,9.33312657543
 01/25  24:00:00,13.4496441668,0.532866324792,0.0,0.347094181522,1.91011974705,2.3935639134,15.6806110647,15.6806110647
 01/26  01:00:00,13.6343875823,0.629395344367,0.0,0.435308577442,1.91011974705,2.3935639134,18.6247487197,18.6247487197
 01/26  02:00:00,14.0292930264,0.977461129731,0.0,0.482148236258,1.91011974705,2.3935639134,26.0300617225,26.0300617225
 01/26  03:00:00,14.3834929278,1.2877109826,0.0,0.526098284726,1.91011974705,2.3935639134,31.8169627672,31.8169627672
 01/26  04:00:00,14.6656639821,1.52517020284,0.0,0.570810118854,1.91011974705,2.3935639134,37.1925711255,37.1925711255
 01/26  05:00:00,14.9107370708,1.73603969077,0.0,0.605013719546,1.91011974705,2.3935639134,40.9443702438,40.9443702438
 01/26  06:00:00,14.9848921946,1.78959704849,0.0,0.625611485667,1.91011974705,2.3935639134,42.6048186609,42.6048186609
 01/26  07:00:00,27.8796326419,12.7076411201,0.0,2.60230786129,1.91011974705,2.3935639134,324.863305039,324.863305039
 01/26  08:00:00,34.3052273561,12.7076411201,0.0,2.28164608763,7.6404789882,4.7871278268,284.340354676,284.340354676
 01/26  09:00:00,42.2589886041,12.7076411201,0.0,2.07267631656,19.1011974705,8.3774736969,260.096517406,260.096517406
 01/26  10:00:00,59.7463403765,12.7076411201,0.0,1.8855061992,34.3821554469,10.7710376103,232.930774632,232.930774632
 01/26  11:00:00,59.6213044555,12.7076411201,0.0,1.7604702782,34.3821554469,10.7710376103,222.049173674,222.049173674
 01/26  12:00:00,59.4864323721,12.7076411201,0.0,1.62559819474,34.3821554469,10.7710376103,206.91985259,206.91985259
 01/26  13:00:00,59.398154932,12.7076411201,0.0,1.53732075472,34.3821554469,10.7710376103,201.80865662,201.80865662
 01/26  14:00:00,59.373998224,12.7076411201,0.0,1.51316404663,34.3821554469,10.7710376103,197.956795882,197.956795882
 01/26  15:00:00,59.2197820347,12.7076411201,0.0,1.35894785737,34.3821554469,10.7710376103,188.946290423,188.946290423
 01/26  16:00:00,59.0949378177,12.7076411201,0.0,1.23410364034,34.3821554469,10.7710376103,180.444891511,180.444891511
 01/26  17:00:00,59.21208043,12.7076411201,0.0,1.3512462527,34.3821554469,10.7710376103,182.049905776,182.049905776
 01/26  18:00:00,63.5044012478,12.7076411201,0.0,1.51056707048,34.3821554469,10.7710376103,188.666168167,188.666168167
 01/26  19:00:00,55.0926654896,12.7076411201,0.0,1.62333175128,22.9214369646,9.5742556536,199.118429126,199.118429126
 01/26  20:00:00,55.1698481418,12.7076411201,0.0,1.70051440347,22.9214369646,9.5742556536,209.033843947,209.033843947
 01/26  21:00:00,50.2037132853,12.7076411201,0.0,1.75140099773,19.1011974705,8.3774736969,216.438156855,216.438156855
 01/26  22:00:00,20.850055316,0.101271587591,0.0,0.055176913387,7.6404789882,4.7871278268,2.81304699067,2.81304699067
 01/26  23:00:00,13.422943229,0.511421738421,0.0,0.341837830103,1.91011974705,2.3935639134,15.0646006543,15.0646006543
 01/26  24:00:00,13.7287019986,0.676141671282,0.0,0.482876666869,1.91011974705,2.3935639134,19.9322339593,19.9322339593
 01/27  01:00:00,14.2976726875,1.16294875556,0.0,0.565040271443,1.91011974705,2.3935639134,30.3879527187,30.3879527187
 01/27  02:00:00,14.8445800352,1.64619519661,0.0,0.6287011781,1.91011974705,2.3935639134,39.5842379525,39.5842379525
 01/27  03:00:00,14.9444241318,1.70145545551,0.0,0.673285015878,1.91011974705,2.3935639134,41.6356391667,41.6356391667
 01/27  04:00:00,15.4189975861,2.14072198012,0.0,0.708591945497,1.91011974705,2.3935639134,49.5011349454,49.5011349454
 01/27  05:00:00,15.318663646,2.00608701001,0.0,0.742892975496,1.91011974705,2.3935639134,48.1778444774,48.1778444774
 01/27  06:00:00,15.8361048718,2.49373141024,0.0,0.772689801129,1.91011974705,2.3935639134,56.812583177,56.812583177
 01/27  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,336.850905533,336.850905533
 01/27  08:00:00,34.570360124,12.7076411201,0.0,2.54677885553,7.6404789882,4.7871278268,312.725436953,312.725436953
 01/27  09:00:00,42.2320451655,12.7076411201,0.0,2.04573287802,19.1011974705,8.3774736969,278.893677459,278.893677459
 01/27  10:00:00,59.2760937607,12.7076411201,0.0,1.4152595834,34.3821554469,10.7710376103,236.625633335,236.625633335
 01/27  11:00:00,58.8481535527,12.7076411201,0.0,0.987319375353,34.3821554469,10.7710376103,212.00156112,212.00156112
 01/27  12:00:00,58.5183290779,12.7076411201,0.0,0.657494900524,34.3821554469,10.7710376103,186.096343662,186.096343662
 01/27  13:00:00,58.2884043542,12.7076411201,0.0,0.427570176921,34.3821554469,10.7710376103,165.202488074,165.202488074
 01/27  14:00:00,58.1675458847,12.7076411201,0.0,0.306711707414,34.3821554469,10.7710376103,150.914503686,150.914503686
 01/27  15:00:00,58.0977958766,12.7076411201,0.0,0.236961699301,34.3821554469,10.7710376103,138.204069346,138.204069346
 01/27  16:00:00,58.1011864419,12.7076411201,0.0,0.24035226457,34.3821554469,10.7710376103,125.815576678,125.815576678
 01/27  17:00:00,58.3737947333,12.7076411201,0.0,0.512960556003,34.3821554469,10.7710376103,132.288456861,132.288456861
 01/27  18:00:00,62.9428990372,12.7076411201,0.0,0.949064859913,34.3821554469,10.7710376103,152.609347867,152.609347867
 01/27  19:00:00,54.6634994156,12.7076411201,0.0,1.19416567727,22.9214369646,9.5742556536,170.420445211,170.420445211
 01/27  20:00:00,54.7962181802,12.7076411201,0.0,1.32688444186,22.9214369646,9.5742556536,182.402301416,182.402301416
 01/27  21:00:00,49.8001833359,12.7076411201,0.0,1.34787104842,19.1011974705,8.3774736969,183.826308703,183.826308703
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.7239641753,0.134982488746,0.0,0.0192980261035,1.91011974705,2.3935639134,3.94533390256,3.94533390256
 01/27  24:00:00,13.0592465906,0.332528139701,0.0,0.157034790436,1.91011974705,2.3935639134,9.6889725126,9.6889725126
 01/28  01:00:00,12.6675960963,0.456074875742,0.0,0.240228538489,1.91011974705,1.79517293505,13.4029724393,13.4029724393
 01/28  02:00:00,12.7411058422,0.484681367886,0.0,0.285131792206,1.91011974705,1.79517293505,14.3003689887,14.3003689887
 01/28  03:00:00,12.8271445892,0.543869941453,0.0,0.311981965654,1.91011974705,1.79517293505,16.0590312579,16.0590312579
 01/28  04:00:00,12.8375766358,0.535155030056,0.0,0.33112892364,1.91011974705,1.79517293505,15.8415795174,15.8415795174
 01/28  05:00:00,12.8807547553,0.568561597227,0.0,0.340900475998,1.91011974705,1.79517293505,16.8136260147,16.8136260147
 01/28  06:00:00,12.8497231347,0.535283918154,0.0,0.343146534413,1.91011974705,1.79517293505,15.8561789245,15.8561789245
 01/28  07:00:00,26.7940051336,12.7076411201,0.0,2.11507133137,1.91011974705,1.79517293505,264.568018071,264.568018071
 01/28  08:00:00,28.643457454,12.7076411201,0.0,1.63689763636,3.8202394941,3.5903458701,210.778268307,210.778268307
 01/28  09:00:00,31.3911927477,12.7076411201,0.0,1.2389233618,11.4607184823,5.9839097835,187.497022971,187.497022971
 01/28  10:00:00,45.8961363611,12.7076411201,0.0,0.692802622757,22.9214369646,9.5742556536,152.220386225,152.220386225
 01/28  11:00:00,58.1312676202,12.7076411201,0.0,0.270433442846,34.3821554469,10.7710376103,120.799553591,120.799553591
 01/28  12:00:00,57.8642733218,12.7002778573,0.0,0.0108024073203,34.3821554469,10.7710376103,96.3875268764,96.3875268764
 01/28  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,82.2890160379,82.2890160379
 01/28  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,70.175795535,70.175795535
 01/28  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,63.9359576696,63.9359576696
 01/28  16:00:00,57.9023120095,12.7076411201,0.0,0.0414778322047,34.3821554469,10.7710376103,61.6409196246,61.6409196246
 01/28  17:00:00,58.169826591,12.7076411201,0.0,0.308992413701,34.3821554469,10.7710376103,70.9181828297,70.9181828297
 01/28  18:00:00,62.6535457187,12.7076411201,0.0,0.659711541378,34.3821554469,10.7710376103,102.335342055,102.335342055
 01/28  19:00:00,49.4811506509,12.7076411201,0.0,1.02883836335,19.1011974705,8.3774736969,153.161694372,153.161694372
 01/28  20:00:00,39.6907697104,12.7076411201,0.0,1.27250032447,11.4607184823,5.9839097835,182.961886329,182.961886329
 01/28  21:00:00,39.8382909488,12.7076411201,0.0,1.42002156285,11.4607184823,5.9839097835,198.514265281,198.514265281
 01/28  22:00:00,29.9288549865,12.7076411201,0.0,1.54462850217,3.8202394941,3.5903458701,215.841691056,215.841691056
 01/28  23:00:00,11.9879957426,0.0167030605412,0.0,0.0,1.91011974705,1.79517293505,0.489323116165,0.489323116165
 01/28  24:00:00,12.4814012707,0.371262030937,0.0,0.138846557647,1.91011974705,1.79517293505,10.7988791273,10.7988791273
 01/29  01:00:00,12.7314666028,0.453747273976,0.0,0.306426646689,1.91011974705,1.79517293505,13.2882851078,13.2882851078
 01/29  02:00:00,13.0823906382,0.711760063672,0.0,0.399337892426,1.91011974705,1.79517293505,21.1115825557,21.1115825557
 01/29  03:00:00,13.6129888487,1.1725611079,0.0,0.469135058747,1.91011974705,1.79517293505,28.7145573924,28.7145573924
 01/29  04:00:00,14.1719112782,1.6766661273,0.0,0.523952468769,1.91011974705,1.79517293505,40.8333459688,40.8333459688
 01/29  05:00:00,14.188391399,1.64674417721,0.0,0.570354539654,1.91011974705,1.79517293505,38.6072367944,38.6072367944
 01/29  06:00:00,14.7136564524,2.12712722914,0.0,0.615236541127,1.91011974705,1.79517293505,50.3382508164,50.3382508164
 01/29  07:00:00,14.6424453635,2.01132627302,0.0,0.659826408428,1.91011974705,1.79517293505,46.2327717074,46.2327717074
 01/29  08:00:00,13.8124416682,2.52022951009,0.0,0.698586142634,1.91011974705,1.79517293505,58.763375697,58.763375697
 01/29  09:00:00,22.6329849778,12.7076411201,0.0,2.51475849344,3.8202394941,3.5903458701,332.429236581,332.429236581
 01/29  10:00:00,21.910974131,12.7076411201,0.0,1.79274764666,3.8202394941,3.5903458701,305.14138676,305.14138676
 01/29  11:00:00,36.46628728,12.7076411201,0.0,1.29699644328,15.2809579764,7.1806917402,271.628972593,271.628972593
 01/29  12:00:00,36.2354511222,12.7076411201,0.0,1.06616028547,15.2809579764,7.1806917402,254.337253531,254.337253531
 01/29  13:00:00,46.2400011258,12.7076411201,0.0,1.03666738747,22.9214369646,9.5742556536,230.100162437,230.100162437
 01/29  14:00:00,46.2218547536,12.7076411201,0.0,1.01852101524,22.9214369646,9.5742556536,222.51770747,222.51770747
 01/29  15:00:00,46.5377207134,12.7076411201,0.0,1.33438697506,22.9214369646,9.5742556536,223.632732657,223.632732657
 01/29  16:00:00,46.6035014155,12.7076411201,0.0,1.4001676772,22.9214369646,9.5742556536,218.978145729,218.978145729
 01/29  17:00:00,46.6874665194,12.7076411201,0.0,1.48413278103,22.9214369646,9.5742556536,218.398880822,218.398880822
 01/29  18:00:00,40.1573279416,12.7076411201,0.0,0.855037104834,15.2809579764,7.1806917402,268.346337319,268.346337319
 01/29  19:00:00,34.3848391382,12.7076411201,0.0,0.983591203047,7.6404789882,4.7871278268,283.369830007,283.369830007
 01/29  20:00:00,12.2296069138,0.210400244365,0.0,0.04791398731,1.91011974705,1.79517293505,6.17918788809,6.17918788809
 01/29  21:00:00,12.886544821,0.598476613168,0.0,0.316775525687,1.91011974705,1.79517293505,17.6904711981,17.6904711981
 01/29  22:00:00,13.5846851399,1.16660931647,0.0,0.44678314133,1.91011974705,1.79517293505,29.7023852404,29.7023852404
 01/29  23:00:00,14.0153984682,1.52910269973,0.0,0.515003086366,1.91011974705,1.79517293505,37.3842446067,37.3842446067
 01/29  24:00:00,14.4276299826,1.88589023357,0.0,0.570447066894,1.91011974705,1.79517293505,44.4283396763,44.4283396763
 01/30  01:00:00,15.1771164637,1.99030532847,0.0,0.617127474777,1.91011974705,2.3935639134,47.0583499047,47.0583499047
 01/30  02:00:00,15.473095,2.2449599668,0.0,0.65845137277,1.91011974705,2.3935639134,51.9118714039,51.9118714039
 01/30  03:00:00,15.5443957819,2.28064119411,0.0,0.694070927313,1.91011974705,2.3935639134,53.2444942437,53.2444942437
 01/30  04:00:00,15.8169549101,2.5218204414,0.0,0.725450808272,1.91011974705,2.3935639134,57.7960376536,57.7960376536
 01/30  05:00:00,15.8360699913,2.51315137763,0.0,0.753234953213,1.91011974705,2.3935639134,58.2548047661,58.2548047661
 01/30  06:00:00,16.0951040046,2.74157395678,0.0,0.783846387415,1.91011974705,2.3935639134,62.5105465504,62.5105465504
 01/30  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,339.3326403,339.3326403
 01/30  08:00:00,34.6368394653,12.7076411201,0.0,2.61325819681,7.6404789882,4.7871278268,325.292770588,325.292770588
 01/30  09:00:00,42.6017224126,12.7076411201,0.0,2.4154101251,19.1011974705,8.3774736969,304.798763208,304.798763208
 01/30  10:00:00,60.0457848806,12.7076411201,0.0,2.18495070331,34.3821554469,10.7710376103,275.842975371,275.842975371
 01/30  11:00:00,59.7338629122,12.7076411201,0.0,1.87302873492,34.3821554469,10.7710376103,261.980670876,261.980670876
 01/30  12:00:00,59.2875103294,12.7076411201,0.0,1.4266761521,34.3821554469,10.7710376103,242.460004767,242.460004767
 01/30  13:00:00,58.9365501499,12.7076411201,0.0,1.07571597258,34.3821554469,10.7710376103,229.270801614,229.270801614
 01/30  14:00:00,58.7561346861,12.7076411201,0.0,0.895300508802,34.3821554469,10.7710376103,219.196742292,219.196742292
 01/30  15:00:00,58.7018101041,12.7076411201,0.0,0.840975926749,34.3821554469,10.7710376103,210.979637044,210.979637044
 01/30  16:00:00,58.7605349707,12.7076411201,0.0,0.899700793378,34.3821554469,10.7710376103,205.506619146,205.506619146
 01/30  17:00:00,59.0143105596,12.7076411201,0.0,1.15347638232,34.3821554469,10.7710376103,210.075779923,210.075779923
 01/30  18:00:00,63.4979996773,12.7076411201,0.0,1.50416550001,34.3821554469,10.7710376103,221.451273894,221.451273894
 01/30  19:00:00,55.2149831446,12.7076411201,0.0,1.74564940624,22.9214369646,9.5742556536,236.503978145,236.503978145
 01/30  20:00:00,55.3613563917,12.7076411201,0.0,1.89202265334,22.9214369646,9.5742556536,250.801464824,250.801464824
 01/30  21:00:00,50.4001387629,12.7076411201,0.0,1.94782647533,19.1011974705,8.3774736969,257.24155685,257.24155685
 01/30  22:00:00,21.0598423339,0.275726779011,0.0,0.0905087398495,7.6404789882,4.7871278268,8.10923831531,8.10923831531
 01/30  23:00:00,13.9309643241,0.93746987287,0.0,0.423810790803,1.91011974705,2.3935639134,25.9451254031,25.9451254031
 01/30  24:00:00,14.9437779627,1.80544985335,0.0,0.568644448873,1.91011974705,2.3935639134,43.5575139773,43.5575139773
 01/31  01:00:00,15.3758845858,2.15003913672,0.0,0.656161788649,1.91011974705,2.3935639134,51.2745486257,51.2745486257
 01/31  02:00:00,15.8267135587,2.54132938016,0.0,0.715700518093,1.91011974705,2.3935639134,58.9342893213,58.9342893213
 01/31  03:00:00,15.9617285048,2.63239264666,0.0,0.759652197677,1.91011974705,2.3935639134,61.4355573731,61.4355573731
 01/31  04:00:00,16.4361389258,3.04698324167,0.0,0.819472023705,1.91011974705,2.3935639134,69.5258955301,69.5258955301
 01/31  05:00:00,16.4644528194,3.03902705301,0.0,0.855742105942,1.91011974705,2.3935639134,70.1414285628,70.1414285628
 01/31  06:00:00,16.7897048741,3.33321452129,0.0,0.886806692314,1.91011974705,2.3935639134,75.5554875849,75.5554875849
 01/31  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,341.277097482,341.277097482
 01/31  08:00:00,33.2712342515,12.7076411201,0.0,2.62531964974,7.6404789882,4.7871278268,337.972361454,337.972361454
 01/31  09:00:00,42.7631058401,12.7076411201,0.0,2.57679355259,19.1011974705,8.3774736969,326.0874818,326.0874818
 01/31  10:00:00,59.8484689283,12.7076411201,0.0,1.98763475099,34.3821554469,10.7710376103,289.788731795,289.788731795
 01/31  11:00:00,59.1747733845,12.7076411201,0.0,1.31393920721,34.3821554469,10.7710376103,249.825710969,249.825710969
 01/31  12:00:00,58.7628612519,12.7076411201,0.0,0.902027074532,34.3821554469,10.7710376103,221.012959946,221.012959946
 01/31  13:00:00,58.551452224,12.7076411201,0.0,0.690618046722,34.3821554469,10.7710376103,200.672898601,200.672898601
 01/31  14:00:00,58.4001904101,12.7076411201,0.0,0.539356232793,34.3821554469,10.7710376103,181.128727518,181.128727518
 01/31  15:00:00,58.3727352345,12.7076411201,0.0,0.511901057124,34.3821554469,10.7710376103,175.129625952,175.129625952
 01/31  16:00:00,58.4230113887,12.7076411201,0.0,0.562177211375,34.3821554469,10.7710376103,168.597676022,168.597676022
 01/31  17:00:00,58.6465298072,12.7076411201,0.0,0.785695629844,34.3821554469,10.7710376103,166.679404229,166.679404229
 01/31  18:00:00,63.1528232103,12.7076411201,0.0,1.15898903298,34.3821554469,10.7710376103,181.565333328,181.565333328
 01/31  19:00:00,54.8530283017,12.7076411201,0.0,1.38369456337,22.9214369646,9.5742556536,195.968059227,195.968059227
 01/31  20:00:00,54.9785736567,12.7076411201,0.0,1.50923991835,22.9214369646,9.5742556536,207.276927282,207.276927282
 01/31  21:00:00,50.0494471123,12.7076411201,0.0,1.59713482477,19.1011974705,8.3774736969,217.285826123,217.285826123
 01/31  22:00:00,20.7310239446,0.037417129641,0.0,0.0,7.6404789882,4.7871278268,1.13737088842,1.13737088842
 01/31  23:00:00,13.0421278825,0.357972109814,0.0,0.114472112261,1.91011974705,2.3935639134,10.4390506115,10.4390506115
 01/31  24:00:00,13.2077971147,0.418132823515,0.0,0.219980630747,1.91011974705,2.3935639134,12.2917322718,12.2917322718
 02/01  01:00:00,13.2758608928,0.461258647723,0.0,0.24491858467,1.91011974705,2.3935639134,13.5756631453,13.5756631453
 02/01  02:00:00,13.2322789316,0.419887805722,0.0,0.242707465436,1.91011974705,2.3935639134,12.37201713,12.37201713
 02/01  03:00:00,13.2074944634,0.412972274205,0.0,0.224838528702,1.91011974705,2.3935639134,12.143448207,12.143448207
 02/01  04:00:00,13.1103147125,0.34573379584,0.0,0.194897256242,1.91011974705,2.3935639134,10.1514962848,10.1514962848
 02/01  05:00:00,13.1293797419,0.367174559315,0.0,0.19252152214,1.91011974705,2.3935639134,10.7821444927,10.7821444927
 02/01  06:00:00,13.1233094031,0.354980365504,0.0,0.198645377151,1.91011974705,2.3935639134,10.4424721933,10.4424721933
 02/01  07:00:00,27.1023635754,12.7076411201,0.0,1.8250387948,1.91011974705,2.3935639134,227.499600153,227.499600153
 02/01  08:00:00,32.0188585818,12.7076411201,0.0,1.37294397998,7.6404789882,4.7871278268,174.522127949,174.522127949
 02/01  09:00:00,41.1476516834,12.7076411201,0.0,0.961339395841,19.1011974705,8.3774736969,144.955357378,144.955357378
 02/01  10:00:00,58.2424116767,12.7076411201,0.0,0.381577499397,34.3821554469,10.7710376103,100.077911899,100.077911899
 02/01  11:00:00,57.8765470267,12.7002778573,0.0,0.0230761122401,34.3821554469,10.7710376103,73.4853042267,73.4853042267
 02/01  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,47.7787605591,47.7787605591
 02/01  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,21.072905345,21.072905345
 02/01  14:00:00,57.9934769115,12.6965962258,0.143687628466,0.0,34.3821554469,10.7710376103,7.06552226768,7.06552226768
 02/01  15:00:00,58.1110709026,12.6965962258,0.261281619563,0.0,34.3821554469,10.7710376103,5.58933162399,5.58933162399
 02/01  16:00:00,58.1004795925,12.6965962258,0.250690309506,0.0,34.3821554469,10.7710376103,4.62571786785,4.62571786785
 02/01  17:00:00,57.8969303868,12.6965962258,0.0471411037493,0.0,34.3821554469,10.7710376103,4.98265879648,4.98265879648
 02/01  18:00:00,61.982789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,19.8456786066,19.8456786066
 02/01  19:00:00,53.4960960825,12.7039594887,0.0,0.0304439756067,22.9214369646,9.5742556536,30.4920993071,30.4920993071
 02/01  20:00:00,53.6975246,12.7076411201,0.0,0.228190861662,22.9214369646,9.5742556536,46.2616646435,46.2616646435
 02/01  21:00:00,48.7923295871,12.7076411201,0.0,0.340017299543,19.1011974705,8.3774736969,57.9188488837,57.9188488837
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,26.5082298072,12.7076411201,0.0,1.23090502665,1.91011974705,2.3935639134,162.145928422,162.145928422
 02/02  08:00:00,31.5492774043,12.7076411201,0.0,0.903362802551,7.6404789882,4.7871278268,120.801275717,120.801275717
 02/02  09:00:00,40.7810574886,12.7076411201,0.0,0.594745201058,19.1011974705,8.3774736969,100.685756154,100.685756154
 02/02  10:00:00,58.0152727278,12.7076411201,0.0,0.154438550455,34.3821554469,10.7710376103,75.4589793874,75.4589793874
 02/02  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,62.4809285809,62.4809285809
 02/02  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,46.0768763533,46.0768763533
 02/02  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,35.9451834052,35.9451834052
 02/02  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,32.1334266502,32.1334266502
 02/02  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,30.9594533574,30.9594533574
 02/02  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,30.0569775003,30.0569775003
 02/02  17:00:00,57.8619494003,12.7002778573,0.0,0.00847848582291,34.3821554469,10.7710376103,37.7359671186,37.7359671186
 02/02  18:00:00,62.1920963905,12.7076411201,0.0,0.198262213182,34.3821554469,10.7710376103,47.1760672574,47.1760672574
 02/02  19:00:00,53.8034566907,12.7076411201,0.0,0.334122952413,22.9214369646,9.5742556536,57.5318928262,57.5318928262
 02/02  20:00:00,53.9159767189,12.7076411201,0.0,0.446642980533,22.9214369646,9.5742556536,70.7811866917,70.7811866917
 02/02  21:00:00,48.9633614844,12.7076411201,0.0,0.511049196877,19.1011974705,8.3774736969,78.6290737932,78.6290737932
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,26.7899239396,12.7076411201,0.0,1.51259915904,1.91011974705,2.3935639134,189.372893896,189.372893896
 02/03  08:00:00,31.7951616083,12.7076411201,0.0,1.14924700651,7.6404789882,4.7871278268,147.877994928,147.877994928
 02/03  09:00:00,41.2377764098,12.7076411201,0.0,1.05146412229,19.1011974705,8.3774736969,135.019026703,135.019026703
 02/03  10:00:00,58.8249350728,12.7076411201,0.0,0.964100895422,34.3821554469,10.7710376103,119.154415247,119.154415247
 02/03  11:00:00,58.8047653386,12.7076411201,0.0,0.943931161237,34.3821554469,10.7710376103,118.978307194,118.978307194
 02/03  12:00:00,58.6953849338,12.7076411201,0.0,0.834550756441,34.3821554469,10.7710376103,112.893493469,112.893493469
 02/03  13:00:00,58.2964818476,12.7076411201,0.0,0.435647670289,34.3821554469,10.7710376103,108.115383767,108.115383767
 02/03  14:00:00,58.0746366709,12.7076411201,0.0,0.213802493546,34.3821554469,10.7710376103,103.887643332,103.887643332
 02/03  15:00:00,57.9296844355,12.7076411201,0.0,0.0688502581611,34.3821554469,10.7710376103,99.7088970282,99.7088970282
 02/03  16:00:00,57.9086156918,12.7076411201,0.0,0.0477815144518,34.3821554469,10.7710376103,95.5259532553,95.5259532553
 02/03  17:00:00,58.1267703355,12.7076411201,0.0,0.265936158136,34.3821554469,10.7710376103,99.7213305712,99.7213305712
 02/03  18:00:00,61.2393187326,12.7076411201,0.0,0.623151221968,34.3821554469,10.7710376103,107.859796262,107.859796262
 02/03  19:00:00,54.2703664673,12.7076411201,0.0,0.801032728981,22.9214369646,9.5742556536,115.783047585,115.783047585
 02/03  20:00:00,54.3874097988,12.7076411201,0.0,0.91807606049,22.9214369646,9.5742556536,126.839562753,126.839562753
 02/03  21:00:00,49.437493582,12.7076411201,0.0,0.985181294496,19.1011974705,8.3774736969,134.155727936,134.155727936
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,12.0658146575,0.0558903845643,0.0,0.038631590812,1.91011974705,1.79517293505,1.30833749003,1.30833749003
 02/04  02:00:00,12.2084944105,0.145366854488,0.0,0.0918348738624,1.91011974705,1.79517293505,4.01943999463,4.01943999463
 02/04  03:00:00,12.2909252314,0.185273156037,0.0,0.134359393249,1.91011974705,1.79517293505,5.22353656332,5.22353656332
 02/04  04:00:00,12.473870604,0.309310919206,0.0,0.193267002687,1.91011974705,1.79517293505,8.96529459232,8.96529459232
 02/04  05:00:00,12.5945861412,0.378391485573,0.0,0.244901973478,1.91011974705,1.79517293505,11.0715612194,11.0715612194
 02/04  06:00:00,12.7151342514,0.450361639958,0.0,0.293479929371,1.91011974705,1.79517293505,13.2012848118,13.2012848118
 02/04  07:00:00,26.825356935,12.7076411201,0.0,2.1464231328,1.91011974705,1.79517293505,270.907140183,270.907140183
 02/04  08:00:00,27.3713228853,12.7076411201,0.0,1.74242973428,3.8202394941,3.5903458701,224.781422346,224.781422346
 02/04  09:00:00,31.584014934,12.7076411201,0.0,1.43174554804,11.4607184823,5.9839097835,204.947017207,204.947017207
 02/04  10:00:00,46.4840937297,12.7076411201,0.0,1.28075999139,22.9214369646,9.5742556536,180.924351618,180.924351618
 02/04  11:00:00,58.6696985939,12.7076411201,0.0,0.808864416586,34.3821554469,10.7710376103,156.416258861,156.416258861
 02/04  12:00:00,58.2322358049,12.7076411201,0.0,0.371401627619,34.3821554469,10.7710376103,136.495741548,136.495741548
 02/04  13:00:00,58.017054447,12.7076411201,0.0,0.156220269667,34.3821554469,10.7710376103,126.415228318,126.415228318
 02/04  14:00:00,57.9148125467,12.7076411201,0.0,0.0539783693501,34.3821554469,10.7710376103,117.431053511,117.431053511
 02/04  15:00:00,57.8541209843,12.7002778573,0.0,0.000650069836282,34.3821554469,10.7710376103,109.781629977,109.781629977
 02/04  16:00:00,57.881548227,12.7076411201,0.0,0.0207140496625,34.3821554469,10.7710376103,103.757795503,103.757795503
 02/04  17:00:00,58.0836944566,12.7076411201,0.0,0.222860279226,34.3821554469,10.7710376103,101.505618149,101.505618149
 02/04  18:00:00,61.2163393729,12.7076411201,0.0,0.600171862189,34.3821554469,10.7710376103,111.3439786,111.3439786
 02/04  19:00:00,49.2893707662,12.7076411201,0.0,0.837058478637,19.1011974705,8.3774736969,131.300688713,131.300688713
 02/04  20:00:00,39.3405885187,12.7076411201,0.0,0.922319132774,11.4607184823,5.9839097835,139.239542626,139.239542626
 02/04  21:00:00,39.4104265016,12.7076411201,0.0,0.99215711568,11.4607184823,5.9839097835,145.335142055,145.335142055
 02/04  22:00:00,29.4599349042,12.7076411201,0.0,1.07570841987,3.8202394941,3.5903458701,158.71185699,158.71185699
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,12.1637746555,0.147534503806,0.0,0.044947469586,1.91011974705,1.79517293505,4.09902518923,4.09902518923
 02/05  03:00:00,12.3192627566,0.238820096103,0.0,0.109149978423,1.91011974705,1.79517293505,6.89746389749,6.89746389749
 02/05  04:00:00,12.3918394418,0.27362282438,0.0,0.146923935322,1.91011974705,1.79517293505,7.87782072204,7.87782072204
 02/05  05:00:00,12.443044281,0.303599481185,0.0,0.168152117731,1.91011974705,1.79517293505,8.84628992628,8.84628992628
 02/05  06:00:00,12.4834189834,0.326596269733,0.0,0.185530031536,1.91011974705,1.79517293505,9.47490096706,9.47490096706
 02/05  07:00:00,12.5629362063,0.368801850937,0.0,0.22284167328,1.91011974705,1.79517293505,10.8240032379,10.8240032379
 02/05  08:00:00,9.88809955391,0.416040515071,0.0,0.256099690073,1.91011974705,1.79517293505,12.1713913449,12.1713913449
 02/05  09:00:00,21.9576941267,12.7076411201,0.0,1.8394676424,3.8202394941,3.5903458701,247.295926653,247.295926653
 02/05  10:00:00,21.3437977032,12.7076411201,0.0,1.22557121883,3.8202394941,3.5903458701,183.857028719,183.857028719
 02/05  11:00:00,35.8198633562,12.7076411201,0.0,0.65057251946,15.2809579764,7.1806917402,148.017570461,148.017570461
 02/05  12:00:00,35.4174417958,12.7076411201,0.0,0.24815095911,15.2809579764,7.1806917402,129.134218203,129.134218203
 02/05  13:00:00,45.2450681894,12.7076411201,0.0,0.0417344510384,22.9214369646,9.5742556536,103.780767626,103.780767626
 02/05  14:00:00,45.348394736,12.7076411201,0.0,0.145060997675,22.9214369646,9.5742556536,90.7345097499,90.7345097499
 02/05  15:00:00,45.2142291898,12.7002778573,0.0,0.0182587143984,22.9214369646,9.5742556536,81.7798294149,81.7798294149
 02/05  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,77.3585044332,77.3585044332
 02/05  17:00:00,45.2852596641,12.7039594887,0.0,0.0856075572402,22.9214369646,9.5742556536,77.2355376782,77.2355376782
 02/05  18:00:00,38.0379787126,12.7058003044,0.0,0.115195358237,15.2809579764,7.1806917402,110.87243389,110.87243389
 02/05  19:00:00,33.6833597254,12.7076411201,0.0,0.282111790264,7.6404789882,4.7871278268,127.833732747,127.833732747
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
