Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.6608650056,0.0782559411073,0.0,0.0129254040822,1.91011974705,2.3935639134,2.14723909873,2.14723909873
 02/06  02:00:00,12.8525642879,0.194242197271,0.0,0.0886384301889,1.91011974705,2.3935639134,5.53173506739,5.53173506739
 02/06  03:00:00,12.973588794,0.260116781366,0.0,0.143788352173,1.91011974705,2.3935639134,7.50455935751,7.50455935751
 02/06  04:00:00,13.0822825934,0.324773229505,0.0,0.187825703417,1.91011974705,2.3935639134,9.44908879579,9.44908879579
 02/06  05:00:00,13.1544571299,0.359121079464,0.0,0.225652390015,1.91011974705,2.3935639134,10.4812734722,10.4812734722
 02/06  06:00:00,13.2617863551,0.430883223671,0.0,0.261219470968,1.91011974705,2.3935639134,12.6443267858,12.6443267858
 02/06  07:00:00,27.4000940253,12.7076411201,0.0,2.12276924476,1.91011974705,2.3935639134,272.508255476,272.508255476
 02/06  08:00:00,32.4188119571,12.7076411201,0.0,1.77289735526,7.6404789882,4.7871278268,230.472874369,230.472874369
 02/06  09:00:00,41.7245441894,12.7076411201,0.0,1.53823190182,19.1011974705,8.3774736969,211.054161706,211.054161706
 02/06  10:00:00,58.9523541196,12.7076411201,0.0,1.09151994231,34.3821554469,10.7710376103,185.405901879,185.405901879
 02/06  11:00:00,58.5559919717,12.7076411201,0.0,0.695157794371,34.3821554469,10.7710376103,170.53270858,170.53270858
 02/06  12:00:00,58.2942827879,12.7076411201,0.0,0.433448610561,34.3821554469,10.7710376103,153.401800548,153.401800548
 02/06  13:00:00,58.1573281458,12.7076411201,0.0,0.296493968508,34.3821554469,10.7710376103,144.352770847,144.352770847
 02/06  14:00:00,58.0611871196,12.7076411201,0.0,0.200352942223,34.3821554469,10.7710376103,133.128878521,133.128878521
 02/06  15:00:00,58.0063048316,12.7076411201,0.0,0.145470654253,34.3821554469,10.7710376103,125.806323932,125.806323932
 02/06  16:00:00,58.0624849897,12.7076411201,0.0,0.201650812353,34.3821554469,10.7710376103,124.730050888,124.730050888
 02/06  17:00:00,58.3429178789,12.7076411201,0.0,0.482083701529,34.3821554469,10.7710376103,133.51134013,133.51134013
 02/06  18:00:00,61.4812183455,12.7076411201,0.0,0.865050834847,34.3821554469,10.7710376103,146.29528798,146.29528798
 02/06  19:00:00,54.539353257,12.7076411201,0.0,1.07001951867,22.9214369646,9.5742556536,158.712565738,158.712565738
 02/06  20:00:00,54.6899294492,12.7076411201,0.0,1.22059571084,22.9214369646,9.5742556536,173.327703248,173.327703248
 02/06  21:00:00,49.7736093767,12.7076411201,0.0,1.32129708914,19.1011974705,8.3774736969,184.763717814,184.763717814
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.7494305462,0.154907275212,0.0,0.0248396105653,1.91011974705,2.3935639134,4.51232669832,4.51232669832
 02/06  24:00:00,13.1651025277,0.405153575531,0.0,0.190265291718,1.91011974705,2.3935639134,11.8416259221,11.8416259221
 02/07  01:00:00,13.3488983667,0.488849380433,0.0,0.290365325823,1.91011974705,2.3935639134,14.3997883681,14.3997883681
 02/07  02:00:00,13.5162967458,0.595386667846,0.0,0.351226417475,1.91011974705,2.3935639134,17.5936993994,17.5936993994
 02/07  03:00:00,13.9047728364,0.942234510733,0.0,0.392854665236,1.91011974705,2.3935639134,24.3469845852,24.3469845852
 02/07  04:00:00,14.3138844205,1.31574802871,0.0,0.428452731308,1.91011974705,2.3935639134,32.0324413877,32.0324413877
 02/07  05:00:00,14.526194271,1.49241796023,0.0,0.464092650323,1.91011974705,2.3935639134,35.3167910639,35.3167910639
 02/07  06:00:00,14.7027304037,1.63371995577,0.0,0.499326787496,1.91011974705,2.3935639134,38.8215488677,38.8215488677
 02/07  07:00:00,27.7857292681,12.7076411201,0.0,2.50840448751,1.91011974705,2.3935639134,317.210732147,317.210732147
 02/07  08:00:00,32.7263331185,12.7076411201,0.0,2.08041851669,7.6404789882,4.7871278268,272.007094378,272.007094378
 02/07  09:00:00,41.7983374616,12.7076411201,0.0,1.61202517404,19.1011974705,8.3774736969,235.703779137,235.703779137
 02/07  10:00:00,58.8668275,12.7076411201,0.0,1.00599332264,34.3821554469,10.7710376103,191.405501053,191.405501053
 02/07  11:00:00,58.4594605494,12.7076411201,0.0,0.598626372065,34.3821554469,10.7710376103,163.36630026,163.36630026
 02/07  12:00:00,58.1728647925,12.7076411201,0.0,0.312030615139,34.3821554469,10.7710376103,138.633321084,138.633321084
 02/07  13:00:00,57.9803286117,12.7076411201,0.0,0.119494434343,34.3821554469,10.7710376103,120.611915821,120.611915821
 02/07  14:00:00,57.870056763,12.7039594887,0.0,0.0129042170747,34.3821554469,10.7710376103,105.077667934,105.077667934
 02/07  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,93.779006322,93.779006322
 02/07  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,83.7643190331,83.7643190331
 02/07  17:00:00,57.9985480786,12.7076411201,0.0,0.137713901235,34.3821554469,10.7710376103,85.7051810792,85.7051810792
 02/07  18:00:00,61.1398201148,12.7076411201,0.0,0.52365260418,34.3821554469,10.7710376103,98.1233761836,98.1233761836
 02/07  19:00:00,54.1822801646,12.7076411201,0.0,0.712946426226,22.9214369646,9.5742556536,108.964631898,108.964631898
 02/07  20:00:00,54.2853131012,12.7076411201,0.0,0.815979362845,22.9214369646,9.5742556536,117.551297893,117.551297893
 02/07  21:00:00,49.3276295259,12.7076411201,0.0,0.875317238332,19.1011974705,8.3774736969,123.656016355,123.656016355
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5753969596,0.00552244715809,0.0,0.000190851982427,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.696818653,0.0911994560617,0.0,0.0359355364452,1.91011974705,2.3935639134,2.44904566828,2.44904566828
 02/08  05:00:00,12.7628913714,0.118757723233,0.0,0.0744499876785,1.91011974705,2.3935639134,3.26546136272,3.26546136272
 02/08  06:00:00,12.8721620318,0.202936123432,0.0,0.0995422479581,1.91011974705,2.3935639134,5.84333652793,5.84333652793
 02/08  07:00:00,26.9733640825,12.7076411201,0.0,1.69603930195,1.91011974705,2.3935639134,212.798453182,212.798453182
 02/08  08:00:00,31.9367679264,12.7076411201,0.0,1.2908533246,7.6404789882,4.7871278268,164.897205388,164.897205388
 02/08  09:00:00,41.3058986359,12.7076411201,0.0,1.11958634839,19.1011974705,8.3774736969,145.76314254,145.76314254
 02/08  10:00:00,58.7612539865,12.7076411201,0.0,0.90041980921,34.3821554469,10.7710376103,117.546703612,117.546703612
 02/08  11:00:00,58.5303423111,12.7076411201,0.0,0.669508133773,34.3821554469,10.7710376103,101.910304431,101.910304431
 02/08  12:00:00,58.260603729,12.7076411201,0.0,0.399769551654,34.3821554469,10.7710376103,85.6140071858,85.6140071858
 02/08  13:00:00,58.1116000763,12.7076411201,0.0,0.250765898984,34.3821554469,10.7710376103,83.943266004,83.943266004
 02/08  14:00:00,58.3359202238,12.7076411201,0.0,0.475086046518,34.3821554469,10.7710376103,86.232801359,86.232801359
 02/08  15:00:00,58.3957883793,12.7076411201,0.0,0.534954201977,34.3821554469,10.7710376103,86.9998470594,86.9998470594
 02/08  16:00:00,58.2777152937,12.7076411201,0.0,0.416881116411,34.3821554469,10.7710376103,85.6724613647,85.6724613647
 02/08  17:00:00,58.2873811785,12.7076411201,0.0,0.426547001204,34.3821554469,10.7710376103,89.9094275998,89.9094275998
 02/08  18:00:00,61.2519249279,12.7076411201,0.0,0.635757417199,34.3821554469,10.7710376103,100.167833928,100.167833928
 02/08  19:00:00,54.2435624725,12.7076411201,0.0,0.77422873418,22.9214369646,9.5742556536,107.892389873,107.892389873
 02/08  20:00:00,54.3740030661,12.7076411201,0.0,0.90466932773,22.9214369646,9.5742556536,120.919108071,120.919108071
 02/08  21:00:00,49.4667872868,12.7076411201,0.0,1.01447499926,19.1011974705,8.3774736969,134.630331885,134.630331885
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5715244762,0.00184081571936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.7007732142,0.0710619599914,0.0,0.0600275937864,1.91011974705,2.3935639134,1.74782592461,1.74782592461
 02/09  02:00:00,12.9289324758,0.228257108129,0.0,0.130991707171,1.91011974705,2.3935639134,6.54876552478,6.54876552478
 02/09  03:00:00,12.9935549566,0.253345850599,0.0,0.170525445548,1.91011974705,2.3935639134,7.25075117004,7.25075117004
 02/09  04:00:00,13.1193157851,0.339943223338,0.0,0.209688901278,1.91011974705,2.3935639134,9.90992856466,9.90992856466
 02/09  05:00:00,13.1550935236,0.346219568841,0.0,0.239190294284,1.91011974705,2.3935639134,10.0495045299,10.0495045299
 02/09  06:00:00,13.2713007093,0.432008208857,0.0,0.269608839991,1.91011974705,2.3935639134,12.7020923332,12.7020923332
 02/09  07:00:00,27.3617940546,12.7076411201,0.0,2.084469274,1.91011974705,2.3935639134,264.557496713,264.557496713
 02/09  08:00:00,30.9441653455,12.7076411201,0.0,1.6759174104,7.6404789882,4.7871278268,215.811759558,215.811759558
 02/09  09:00:00,41.5389640114,12.7076411201,0.0,1.35265172388,19.1011974705,8.3774736969,186.152069008,186.152069008
 02/09  10:00:00,58.760687817,12.7076411201,0.0,0.899853639632,34.3821554469,10.7710376103,147.427097162,147.427097162
 02/09  11:00:00,58.6826385236,12.7076411201,0.0,0.82180434628,34.3821554469,10.7710376103,130.4297397,130.4297397
 02/09  12:00:00,58.4812823107,12.7076411201,0.0,0.620448133328,34.3821554469,10.7710376103,106.175983029,106.175983029
 02/09  13:00:00,58.3145124598,12.7076411201,0.0,0.453678282509,34.3821554469,10.7710376103,90.2610432707,90.2610432707
 02/09  14:00:00,58.3896160712,12.7076411201,0.0,0.528781893846,34.3821554469,10.7710376103,86.0741564647,86.0741564647
 02/09  15:00:00,58.4428834035,12.7076411201,0.0,0.582049226214,34.3821554469,10.7710376103,85.9357344723,85.9357344723
 02/09  16:00:00,58.2562033095,12.7076411201,0.0,0.395369132156,34.3821554469,10.7710376103,78.4805953892,78.4805953892
 02/09  17:00:00,58.1991307175,12.7076411201,0.0,0.3382965402,34.3821554469,10.7710376103,77.4721103554,77.4721103554
 02/09  18:00:00,61.1701866743,12.7076411201,0.0,0.554019163682,34.3821554469,10.7710376103,86.4965294742,86.4965294742
 02/09  19:00:00,54.185901525,12.7076411201,0.0,0.716567786658,22.9214369646,9.5742556536,95.8318740279,95.8318740279
 02/09  20:00:00,54.308393397,12.7076411201,0.0,0.839059658622,22.9214369646,9.5742556536,107.648829132,107.648829132
 02/09  21:00:00,49.3596798844,12.7076411201,0.0,0.907367596896,19.1011974705,8.3774736969,115.98135771,115.98135771
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5740804387,0.00368163143873,0.0,0.000715146849339,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.6447973284,0.0372205193871,0.0,0.0378931485825,1.91011974705,2.3935639134,0.763690154021,0.763690154021
 02/10  03:00:00,12.7265429646,0.0601745089167,0.0,0.0966847952201,1.91011974705,2.3935639134,1.44262110387,1.44262110387
 02/10  04:00:00,12.9789709112,0.246304082748,0.0,0.162983168037,1.91011974705,2.3935639134,7.06292216517,7.06292216517
 02/10  05:00:00,13.0521241148,0.266347691505,0.0,0.216092762878,1.91011974705,2.3935639134,7.65909704178,7.65909704178
 02/10  06:00:00,13.2778687218,0.43079876911,0.0,0.277386292245,1.91011974705,2.3935639134,12.6141322305,12.6141322305
 02/10  07:00:00,27.436765834,12.7076411201,0.0,2.15944105344,1.91011974705,2.3935639134,267.637410831,267.637410831
 02/10  08:00:00,31.0567336714,12.7076411201,0.0,1.78848573624,7.6404789882,4.7871278268,226.0585616,226.0585616
 02/10  09:00:00,41.6498272813,12.7076411201,0.0,1.46351499378,19.1011974705,8.3774736969,206.998586711,206.998586711
 02/10  10:00:00,58.9486161422,12.7076411201,0.0,1.0877819649,34.3821554469,10.7710376103,179.779912644,179.779912644
 02/10  11:00:00,58.8238929016,12.7076411201,0.0,0.963058724264,34.3821554469,10.7710376103,168.880432651,168.880432651
 02/10  12:00:00,58.8582899442,12.7076411201,0.0,0.997455766822,34.3821554469,10.7710376103,157.428790937,157.428790937
 02/10  13:00:00,58.8152008292,12.7076411201,0.0,0.954366651844,34.3821554469,10.7710376103,149.649564416,149.649564416
 02/10  14:00:00,58.8012373243,12.7076411201,0.0,0.940403146953,34.3821554469,10.7710376103,143.232716117,143.232716117
 02/10  15:00:00,58.7299033043,12.7076411201,0.0,0.869069126922,34.3821554469,10.7710376103,136.511752235,136.511752235
 02/10  16:00:00,58.6831033125,12.7076411201,0.0,0.82226913513,34.3821554469,10.7710376103,129.943064205,129.943064205
 02/10  17:00:00,58.796255799,12.7076411201,0.0,0.93542162163,34.3821554469,10.7710376103,133.529748113,133.529748113
 02/10  18:00:00,61.6708113617,12.7076411201,0.0,1.05464385104,34.3821554469,10.7710376103,141.254785966,141.254785966
 02/10  19:00:00,54.5947092132,12.7076411201,0.0,1.12537547489,22.9214369646,9.5742556536,145.884379506,145.884379506
 02/10  20:00:00,54.6625938987,12.7076411201,0.0,1.19326016036,22.9214369646,9.5742556536,153.958757909,153.958757909
 02/10  21:00:00,49.7555153908,12.7076411201,0.0,1.30320310327,19.1011974705,8.3774736969,168.857853803,168.857853803
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.6122930581,0.0304035478464,0.0,0.0122058498441,1.91011974705,2.3935639134,0.780250034188,0.780250034188
 02/10  24:00:00,12.9256342726,0.207833272589,0.0,0.14811733955,1.91011974705,2.3935639134,5.88370375769,5.88370375769
 02/11  01:00:00,12.5677689708,0.353998979149,0.0,0.242477309527,1.91011974705,1.79517293505,10.2643612552,10.2643612552
 02/11  02:00:00,12.6036348349,0.362869750515,0.0,0.269472402324,1.91011974705,1.79517293505,10.5783590975,10.5783590975
 02/11  03:00:00,12.6684554013,0.411283443919,0.0,0.285879275269,1.91011974705,1.79517293505,12.0095282591,12.0095282591
 02/11  04:00:00,12.6802531475,0.405854684929,0.0,0.303105780436,1.91011974705,1.79517293505,11.8866833546,11.8866833546
 02/11  05:00:00,12.6683414768,0.408497552584,0.0,0.288551242112,1.91011974705,1.79517293505,11.9360689754,11.9360689754
 02/11  06:00:00,12.6059864438,0.360697450766,0.0,0.273996310977,1.91011974705,1.79517293505,10.5332121752,10.5332121752
 02/11  07:00:00,26.6309050246,12.7076411201,0.0,1.95197122233,1.91011974705,1.79517293505,234.229200543,234.229200543
 02/11  08:00:00,25.7178018251,12.7076411201,0.0,1.46657534073,3.8202394941,3.5903458701,180.751065344,180.751065344
 02/11  09:00:00,31.265194478,12.7076411201,0.0,1.1129250921,11.4607184823,5.9839097835,157.67902607,157.67902607
 02/11  10:00:00,45.9880781704,12.7076411201,0.0,0.784744432051,22.9214369646,9.5742556536,126.684792231,126.684792231
 02/11  11:00:00,58.464431394,12.7076411201,0.0,0.603597216708,34.3821554469,10.7710376103,99.830924288,99.830924288
 02/11  12:00:00,58.3528533886,12.7076411201,0.0,0.492019211313,34.3821554469,10.7710376103,75.4867211439,75.4867211439
 02/11  13:00:00,58.1385810131,12.7076411201,0.0,0.277746835769,34.3821554469,10.7710376103,57.7697452152,57.7697452152
 02/11  14:00:00,58.2187763619,12.7076411201,0.0,0.35794218458,34.3821554469,10.7710376103,50.8308024207,50.8308024207
 02/11  15:00:00,58.2784993454,12.7076411201,0.0,0.417665168072,34.3821554469,10.7710376103,59.647369257,59.647369257
 02/11  16:00:00,58.1173345877,12.7076411201,0.0,0.256500410386,34.3821554469,10.7710376103,67.3933575419,67.3933575419
 02/11  17:00:00,58.1426707338,12.7076411201,0.0,0.281836556487,34.3821554469,10.7710376103,75.4666523785,75.4666523785
 02/11  18:00:00,59.8495106452,12.7076411201,0.0,0.611009801202,34.3821554469,10.7710376103,95.0074679958,95.0074679958
 02/11  19:00:00,49.3534135728,12.7076411201,0.0,0.901101285303,19.1011974705,8.3774736969,124.398457939,124.398457939
 02/11  20:00:00,39.4684710375,12.7076411201,0.0,1.05020165153,11.4607184823,5.9839097835,140.017779407,140.017779407
 02/11  21:00:00,39.5724300145,12.7076411201,0.0,1.15416062854,11.4607184823,5.9839097835,151.907954842,151.907954842
 02/11  22:00:00,29.6346036478,12.7076411201,0.0,1.25037716343,3.8202394941,3.5903458701,167.643554248,167.643554248
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,12.0137152341,0.0303788637887,0.0,0.0120436881923,1.91011974705,1.79517293505,0.779006632941,0.779006632941
 02/12  01:00:00,12.3120254421,0.205669414646,0.0,0.135063345361,1.91011974705,1.79517293505,5.80861587147,5.80861587147
 02/12  02:00:00,12.5103782969,0.318208718007,0.0,0.22087689676,1.91011974705,1.79517293505,9.20228849642,9.20228849642
 02/12  03:00:00,12.6385900933,0.39732330768,0.0,0.269974103506,1.91011974705,1.79517293505,11.5991444183,11.5991444183
 02/12  04:00:00,12.6934910192,0.423467716619,0.0,0.29873062046,1.91011974705,1.79517293505,12.382745467,12.382745467
 02/12  05:00:00,12.7618558788,0.470462989931,0.0,0.320100206751,1.91011974705,1.79517293505,13.8180729528,13.8180729528
 02/12  06:00:00,12.8383175753,0.510341748536,0.0,0.356683144652,1.91011974705,1.79517293505,15.0247064581,15.0247064581
 02/12  07:00:00,13.198086852,0.825956981876,0.0,0.400837188024,1.91011974705,1.79517293505,21.6878463786,21.6878463786
 02/12  08:00:00,9.26443873207,1.01069668771,0.0,0.41544936226,1.91011974705,1.79517293505,25.0442393725,25.0442393725
 02/12  09:00:00,22.0713154423,12.7076411201,0.0,1.95308895793,3.8202394941,3.5903458701,265.451995553,265.451995553
 02/12  10:00:00,21.1330179933,12.7076411201,0.0,1.01479150897,3.8202394941,3.5903458701,194.494987484,194.494987484
 02/12  11:00:00,35.7206494356,12.7076411201,0.0,0.55135859886,15.2809579764,7.1806917402,157.323971882,157.323971882
 02/12  12:00:00,35.4299853755,12.7076411201,0.0,0.260694538763,15.2809579764,7.1806917402,134.337655217,134.337655217
 02/12  13:00:00,45.220200278,12.702118673,0.0,0.0223889868623,22.9214369646,9.5742556536,103.20334746,103.20334746
 02/12  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,84.9303228939,84.9303228939
 02/12  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,71.7275464472,71.7275464472
 02/12  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,64.4487144318,64.4487144318
 02/12  17:00:00,45.2076401274,12.7002778573,0.0,0.0116696519862,22.9214369646,9.5742556536,62.6729287138,62.6729287138
 02/12  18:00:00,36.5867424029,12.702118673,0.0,0.0453073466995,15.2809579764,7.1806917402,92.9276699529,92.9276699529
 02/12  19:00:00,33.6291046596,12.7076411201,0.0,0.227856724476,7.6404789882,4.7871278268,117.473493724,117.473493724
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.71830281,0.12915842373,0.0,0.0194607257768,1.91011974705,2.3935639134,3.66048913366,3.66048913366
 02/13  02:00:00,12.7928435691,0.156523650501,0.0,0.0666362581876,1.91011974705,2.3935639134,4.4023096266,4.4023096266
 02/13  03:00:00,12.8783733918,0.192424617819,0.0,0.11626511352,1.91011974705,2.3935639134,5.47099772064,5.47099772064
 02/13  04:00:00,13.0812079455,0.342805302182,0.0,0.168718982894,1.91011974705,2.3935639134,10.009663758,10.009663758
 02/13  05:00:00,13.0586260386,0.291915382321,0.0,0.197026995858,1.91011974705,2.3935639134,8.45503728609,8.45503728609
 02/13  06:00:00,13.1980731815,0.413303918299,0.0,0.215085602722,1.91011974705,2.3935639134,12.1377289653,12.1377289653
 02/13  07:00:00,27.1981456935,12.7076411201,0.0,1.92082091297,1.91011974705,2.3935639134,250.724260626,250.724260626
 02/13  08:00:00,30.8019665832,12.7076411201,0.0,1.53371864804,7.6404789882,4.7871278268,203.526263617,203.526263617
 02/13  09:00:00,41.3008217344,12.7076411201,0.0,1.11450944688,19.1011974705,8.3774736969,169.881250898,169.881250898
 02/13  10:00:00,58.375247224,12.7076411201,0.0,0.514413046678,34.3821554469,10.7710376103,122.26379944,122.26379944
 02/13  11:00:00,57.9626878098,12.7058003044,0.0,0.103694448206,34.3821554469,10.7710376103,91.4470053018,91.4470053018
 02/13  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,56.5457625749,56.5457625749
 02/13  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,37.1572463022,37.1572463022
 02/13  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.4763197479,25.4763197479
 02/13  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,15.6172520148,15.6172520148
 02/13  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.68796349607,9.68796349607
 02/13  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.7445374928,17.7445374928
 02/13  18:00:00,59.2274559497,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,33.0949479486,33.0949479486
 02/13  19:00:00,53.6467754923,12.7076411201,0.0,0.177441753994,22.9214369646,9.5742556536,49.5246654587,49.5246654587
 02/13  20:00:00,53.8458554967,12.7076411201,0.0,0.376521758383,22.9214369646,9.5742556536,65.7906340471,65.7906340471
 02/13  21:00:00,48.8959115741,12.7076411201,0.0,0.443599286539,19.1011974705,8.3774736969,72.1648248844,72.1648248844
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,26.4790828209,12.7076411201,0.0,1.20175804034,1.91011974705,2.3935639134,159.194663651,159.194663651
 02/14  08:00:00,30.1975240229,12.7076411201,0.0,0.929276087768,7.6404789882,4.7871278268,125.036161683,125.036161683
 02/14  09:00:00,41.015933771,12.7076411201,0.0,0.829621483455,19.1011974705,8.3774736969,110.661854068,110.661854068
 02/14  10:00:00,58.5633788973,12.7076411201,0.0,0.702544719941,34.3821554469,10.7710376103,89.1588422211,89.1588422211
 02/14  11:00:00,58.4986591995,12.7076411201,0.0,0.637825022139,34.3821554469,10.7710376103,82.9582158553,82.9582158553
 02/14  12:00:00,58.4767610952,12.7076411201,0.0,0.615926917903,34.3821554469,10.7710376103,75.4546438789,75.4546438789
 02/14  13:00:00,58.4380410921,12.7076411201,0.0,0.577206914752,34.3821554469,10.7710376103,70.9776900746,70.9776900746
 02/14  14:00:00,58.3627778022,12.7076411201,0.0,0.501943624898,34.3821554469,10.7710376103,68.9543752214,68.9543752214
 02/14  15:00:00,58.3916544218,12.7076411201,0.0,0.53082024443,34.3821554469,10.7710376103,69.2203258296,69.2203258296
 02/14  16:00:00,58.4488664005,12.7076411201,0.0,0.588032223196,34.3821554469,10.7710376103,69.443439826,69.443439826
 02/14  17:00:00,58.5402499012,12.7076411201,0.0,0.679415723914,34.3821554469,10.7710376103,74.2030957009,74.2030957009
 02/14  18:00:00,59.9483696483,12.7076411201,0.0,0.709868804304,34.3821554469,10.7710376103,78.8752200415,78.8752200415
 02/14  19:00:00,54.2505523877,12.7076411201,0.0,0.7812186494,22.9214369646,9.5742556536,85.4949431629,85.4949431629
 02/14  20:00:00,54.3269340782,12.7076411201,0.0,0.857600339864,22.9214369646,9.5742556536,93.9083981948,93.9083981948
 02/14  21:00:00,49.2937934924,12.7076411201,0.0,0.841481204893,19.1011974705,8.3774736969,98.759564074,98.759564074
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.6071169393,0.0196456944946,0.0,0.0177875843448,1.91011974705,2.3935639134,0.361857642407,0.361857642407
 02/15  02:00:00,12.7461088991,0.0794320668888,0.0,0.0969931717857,1.91011974705,2.3935639134,2.00105761099,2.00105761099
 02/15  03:00:00,12.852030686,0.127911978609,0.0,0.15443504698,1.91011974705,2.3935639134,3.4338485122,3.4338485122
 02/15  04:00:00,13.0102944734,0.2386547376,0.0,0.201956075342,1.91011974705,2.3935639134,6.81983556825,6.81983556825
 02/15  05:00:00,13.1044730681,0.296370248943,0.0,0.238419158712,1.91011974705,2.3935639134,8.5624833968,8.5624833968
 02/15  06:00:00,13.1673411623,0.331853583777,0.0,0.265803918049,1.91011974705,2.3935639134,9.61819415919,9.61819415919
 02/15  07:00:00,27.3156741716,12.7076411201,0.0,2.03834939099,1.91011974705,2.3935639134,244.966103638,244.966103638
 02/15  08:00:00,30.9067076934,12.7076411201,0.0,1.63845975823,7.6404789882,4.7871278268,199.866792429,199.866792429
 02/15  09:00:00,41.6574287761,12.7076411201,0.0,1.47111648853,19.1011974705,8.3774736969,183.97581986,183.97581986
 02/15  10:00:00,59.2162024698,12.7076411201,0.0,1.35536829244,34.3821554469,10.7710376103,163.577607503,163.577607503
 02/15  11:00:00,59.1493965774,12.7076411201,0.0,1.2885624001,34.3821554469,10.7710376103,157.512804922,157.512804922
 02/15  12:00:00,59.094521174,12.7076411201,0.0,1.2336869967,34.3821554469,10.7710376103,150.951621381,150.951621381
 02/15  13:00:00,59.0562795273,12.7076411201,0.0,1.19544534996,34.3821554469,10.7710376103,147.572690962,147.572690962
 02/15  14:00:00,59.0147937861,12.7076411201,0.0,1.15395960878,34.3821554469,10.7710376103,142.350004748,142.350004748
 02/15  15:00:00,58.9762781357,12.7076411201,0.0,1.11544395837,34.3821554469,10.7710376103,139.190351907,139.190351907
 02/15  16:00:00,58.9680893131,12.7076411201,0.0,1.10725513573,34.3821554469,10.7710376103,135.274939221,135.274939221
 02/15  17:00:00,59.0189679678,12.7076411201,0.0,1.15813379047,34.3821554469,10.7710376103,138.477877433,138.477877433
 02/15  18:00:00,60.4658672609,12.7076411201,0.0,1.22736641691,34.3821554469,10.7710376103,147.778466452,147.778466452
 02/15  19:00:00,54.7978671073,12.7076411201,0.0,1.32853336898,22.9214369646,9.5742556536,159.56725782,159.56725782
 02/15  20:00:00,54.8851445392,12.7076411201,0.0,1.41581080083,22.9214369646,9.5742556536,171.342080312,171.342080312
 02/15  21:00:00,49.9118030576,12.7076411201,0.0,1.45949077011,19.1011974705,8.3774736969,178.469189113,178.469189113
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.9276277254,0.213737194493,0.0,0.144206870496,1.91011974705,2.3935639134,6.01961925892,6.01961925892
 02/15  24:00:00,13.2774682689,0.392519325501,0.0,0.315265282985,1.91011974705,2.3935639134,11.4034044806,11.4034044806
 02/16  01:00:00,13.5171293886,0.556860383289,0.0,0.39058534483,1.91011974705,2.3935639134,16.407034942,16.407034942
 02/16  02:00:00,13.5768378673,0.561353555079,0.0,0.445800651723,1.91011974705,2.3935639134,16.5204387493,16.5204387493
 02/16  03:00:00,14.1606465251,1.07931999207,0.0,0.51164287263,1.91011974705,2.3935639134,28.0837418754,28.0837418754
 02/16  04:00:00,14.5502055732,1.42123414992,0.0,0.559287762784,1.91011974705,2.3935639134,33.8347252654,33.8347252654
 02/16  05:00:00,14.8024791991,1.6176520079,0.0,0.61514353077,1.91011974705,2.3935639134,39.4850765658,39.4850765658
 02/16  06:00:00,15.2858993694,2.04955218373,0.0,0.666663525204,1.91011974705,2.3935639134,46.627362553,46.627362553
 02/16  07:00:00,27.8875523621,12.7076411201,0.0,2.61022758156,1.91011974705,2.3935639134,326.884867641,326.884867641
 02/16  08:00:00,31.5780404094,12.7076411201,0.0,2.30979247422,7.6404789882,4.7871278268,286.598822351,286.598822351
 02/16  09:00:00,42.2311186483,12.7076411201,0.0,2.04480636081,19.1011974705,8.3774736969,259.493073158,259.493073158
 02/16  10:00:00,59.6584607921,12.7076411201,0.0,1.79762661474,34.3821554469,10.7710376103,221.469602444,221.469602444
 02/16  11:00:00,59.486908434,12.7076411201,0.0,1.62607425665,34.3821554469,10.7710376103,200.108215134,200.108215134
 02/16  12:00:00,59.3389426697,12.7076411201,0.0,1.4781084924,34.3821554469,10.7710376103,179.162243056,179.162243056
 02/16  13:00:00,59.2275972082,12.7076411201,0.0,1.36676303086,34.3821554469,10.7710376103,165.195732267,165.195732267
 02/16  14:00:00,59.1332312743,12.7076411201,0.0,1.27239709699,34.3821554469,10.7710376103,153.545623235,153.545623235
 02/16  15:00:00,59.0530840472,12.7076411201,0.0,1.19224986991,34.3821554469,10.7710376103,143.379016622,143.379016622
 02/16  16:00:00,58.9904252067,12.7076411201,0.0,1.12959102942,34.3821554469,10.7710376103,134.544753707,134.544753707
 02/16  17:00:00,59.008918104,12.7076411201,0.0,1.1480839267,34.3821554469,10.7710376103,134.200198295,134.200198295
 02/16  18:00:00,60.4706253355,12.7076411201,0.0,1.23212449155,34.3821554469,10.7710376103,145.945123534,145.945123534
 02/16  19:00:00,54.8440870464,12.7076411201,0.0,1.37475330808,22.9214369646,9.5742556536,163.945280205,163.945280205
 02/16  20:00:00,54.9684480723,12.7076411201,0.0,1.49911433395,22.9214369646,9.5742556536,180.995680862,180.995680862
 02/16  21:00:00,50.0262857636,12.7076411201,0.0,1.57397347607,19.1011974705,8.3774736969,191.905745,191.905745
 02/16  22:00:00,20.7221063351,0.0216480830943,0.0,0.00685143699457,7.6404789882,4.7871278268,0.582469061704,0.582469061704
 02/16  23:00:00,13.0699440763,0.287028762163,0.0,0.21323165366,1.91011974705,2.3935639134,8.20409130587,8.20409130587
 02/16  24:00:00,13.3409022215,0.437657519332,0.0,0.333561041745,1.91011974705,2.3935639134,12.836116989,12.836116989
 02/17  01:00:00,13.4221455756,0.482569267933,0.0,0.369892647246,1.91011974705,2.3935639134,14.1066215427,14.1066215427
 02/17  02:00:00,13.5357575727,0.551639999994,0.0,0.414433912214,1.91011974705,2.3935639134,16.3217465409,16.3217465409
 02/17  03:00:00,13.6432753657,0.606852376601,0.0,0.466739328668,1.91011974705,2.3935639134,17.8740883926,17.8740883926
 02/17  04:00:00,14.0208693063,0.958582284564,0.0,0.492603361326,1.91011974705,2.3935639134,24.9732394548,24.9732394548
 02/17  05:00:00,14.0034810956,0.94084730149,0.0,0.49295013366,1.91011974705,2.3935639134,24.2800412139,24.2800412139
 02/17  06:00:00,14.0275144284,0.966905252096,0.0,0.490925515892,1.91011974705,2.3935639134,24.9610411262,24.9610411262
 02/17  07:00:00,27.6184040047,12.7076411201,0.0,2.34107922412,1.91011974705,2.3935639134,277.709587585,277.709587585
 02/17  08:00:00,29.6780733621,12.7076411201,0.0,1.78749209361,7.6404789882,4.7871278268,217.580066502,217.580066502
 02/17  09:00:00,41.6146988477,12.7076411201,0.0,1.42838656015,19.1011974705,8.3774736969,188.062098415,188.062098415
 02/17  10:00:00,59.1476231577,12.7076411201,0.0,1.28678898034,34.3821554469,10.7710376103,158.857222018,158.857222018
 02/17  11:00:00,59.0407791658,12.7076411201,0.0,1.17994498845,34.3821554469,10.7710376103,140.60612104,140.60612104
 02/17  12:00:00,58.8299072544,12.7076411201,0.0,0.969073077077,34.3821554469,10.7710376103,115.058198283,115.058198283
 02/17  13:00:00,58.7324977599,12.7076411201,0.0,0.871663582557,34.3821554469,10.7710376103,98.7916233265,98.7916233265
 02/17  14:00:00,58.6174890271,12.7076411201,0.0,0.756654849787,34.3821554469,10.7710376103,85.0683263928,85.0683263928
 02/17  15:00:00,58.4754298019,12.7076411201,0.0,0.614595624571,34.3821554469,10.7710376103,71.2497795058,71.2497795058
 02/17  16:00:00,58.4348851844,12.7076411201,0.0,0.574051007061,34.3821554469,10.7710376103,61.627664149,61.627664149
 02/17  17:00:00,58.4648323633,12.7076411201,0.0,0.603998185965,34.3821554469,10.7710376103,61.4156787142,61.4156787142
 02/17  18:00:00,59.8757260021,12.7076411201,0.0,0.637225158129,34.3821554469,10.7710376103,64.238429676,64.238429676
 02/17  19:00:00,54.1756750282,12.7076411201,0.0,0.706341289873,22.9214369646,9.5742556536,71.5528832244,71.5528832244
 02/17  20:00:00,54.2839934396,12.7076411201,0.0,0.814659701318,22.9214369646,9.5742556536,87.1217685881,87.1217685881
 02/17  21:00:00,49.3030158567,12.7076411201,0.0,0.850703569164,19.1011974705,8.3774736969,92.8276481872,92.8276481872
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.0098109677,0.0110448943162,0.0,0.0274733913209,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,12.0830937427,0.0360765254916,0.0,0.0757245351118,1.91011974705,1.79517293505,0.731567513931,0.731567513931
 02/18  04:00:00,12.1100049506,0.0385443759658,0.0,0.100167892544,1.91011974705,1.79517293505,0.803408354988,0.803408354988
 02/18  05:00:00,12.16861855,0.0801162467001,0.0,0.117209621166,1.91011974705,1.79517293505,2.03653020841,2.03653020841
 02/18  06:00:00,12.2133119967,0.0983205269521,0.0,0.1436987876,1.91011974705,1.79517293505,2.55924884531,2.55924884531
 02/18  07:00:00,26.4514494099,12.7076411201,0.0,1.77251560772,1.91011974705,1.79517293505,205.503810339,205.503810339
 02/18  08:00:00,24.2300228564,12.7076411201,0.0,1.35646303878,3.8202394941,3.5903458701,159.211300412,159.211300412
 02/18  09:00:00,31.2658231832,12.7076411201,0.0,1.11355379722,11.4607184823,5.9839097835,132.521431322,132.521431322
 02/18  10:00:00,46.0714276098,12.7076411201,0.0,0.868093871432,22.9214369646,9.5742556536,100.996329255,100.996329255
 02/18  11:00:00,58.4747455541,12.7076411201,0.0,0.613911376813,34.3821554469,10.7710376103,73.1725774977,73.1725774977
 02/18  12:00:00,58.2367835035,12.7076411201,0.0,0.375949326201,34.3821554469,10.7710376103,51.9419298761,51.9419298761
 02/18  13:00:00,57.8924783315,12.7002778573,0.0,0.0390074170662,34.3821554469,10.7710376103,38.6091960921,38.6091960921
 02/18  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,30.4850009231,30.4850009231
 02/18  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,27.9305374121,27.9305374121
 02/18  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,28.4435970436,28.4435970436
 02/18  17:00:00,57.8560643674,12.6984370415,0.0,0.00443426866555,34.3821554469,10.7710376103,34.1787536136,34.1787536136
 02/18  18:00:00,58.1149935726,12.7076411201,0.0,0.254159395287,34.3821554469,10.7710376103,51.1726197544,51.1726197544
 02/18  19:00:00,48.9710059376,12.7076411201,0.0,0.518693650065,19.1011974705,8.3774736969,76.7461795135,76.7461795135
 02/18  20:00:00,39.0574270838,12.7076411201,0.0,0.639157697855,11.4607184823,5.9839097835,90.6521104518,90.6521104518
 02/18  21:00:00,39.1627361464,12.7076411201,0.0,0.744466760512,11.4607184823,5.9839097835,101.806363923,101.806363923
 02/18  22:00:00,29.2416299827,12.7076411201,0.0,0.857403498325,3.8202394941,3.5903458701,119.910539427,119.910539427
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,12.0199406623,0.0298729497595,0.0,0.0187750304036,1.91011974705,1.79517293505,0.604870644815,0.604870644815
 02/19  04:00:00,12.0948994909,0.053842845773,0.0,0.069763963015,1.91011974705,1.79517293505,1.24734100767,1.24734100767
 02/19  05:00:00,12.2110201882,0.131189818263,0.0,0.108537687864,1.91011974705,1.79517293505,3.5837884948,3.5837884948
 02/19  06:00:00,12.2977458081,0.192608582333,0.0,0.133844543696,1.91011974705,1.79517293505,5.44473310571,5.44473310571
 02/19  07:00:00,12.3247551647,0.211050477906,0.0,0.142412004736,1.91011974705,1.79517293505,6.01050448834,6.01050448834
 02/19  08:00:00,6.78999611814,0.189158854537,0.0,0.140211248165,1.91011974705,1.79517293505,5.33037527113,5.33037527113
 02/19  09:00:00,21.6020908345,12.7076411201,0.0,1.48386435013,3.8202394941,3.5903458701,209.877921696,209.877921696
 02/19  10:00:00,20.7948164635,12.7076411201,0.0,0.67658997921,3.8202394941,3.5903458701,148.232152254,148.232152254
 02/19  11:00:00,35.4396361059,12.7076411201,0.0,0.270345269217,15.2809579764,7.1806917402,112.23775847,112.23775847
 02/19  12:00:00,35.1870481749,12.702118673,0.0,0.0232797853129,15.2809579764,7.1806917402,90.660228163,90.660228163
 02/19  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,63.2183424992,63.2183424992
 02/19  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,45.3208465989,45.3208465989
 02/19  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,33.5898850826,33.5898850826
 02/19  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,25.7647025232,25.7647025232
 02/19  17:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,22.977407516,22.977407516
 02/19  18:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,50.8206249279,50.8206249279
 02/19  19:00:00,33.4477027227,12.7039594887,0.0,0.0501364190409,7.6404789882,4.7871278268,88.7269098717,88.7269098717
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,21.3152966376,12.7076411201,0.0,1.19707015328,3.8202394941,3.5903458701,167.741609726,167.741609726
 02/20  10:00:00,20.5745110487,12.7076411201,0.0,0.456284564417,3.8202394941,3.5903458701,113.456688871,113.456688871
 02/20  11:00:00,35.23830656,12.7039594887,0.0,0.0726973547055,15.2809579764,7.1806917402,82.5403831193,82.5403831193
 02/20  12:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,60.4179361026,60.4179361026
 02/20  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,34.5080881669,34.5080881669
 02/20  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,22.4653498533,22.4653498533
 02/20  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,16.1223616366,16.1223616366
 02/20  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,14.6213983724,14.6213983724
 02/20  17:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,16.5888613514,16.5888613514
 02/20  18:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,40.0769731122,40.0769731122
 02/20  19:00:00,33.3902030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,62.6673032277,62.6673032277
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,26.747846337,12.7076411201,0.0,1.47052155647,1.91011974705,2.3935639134,190.311300176,190.311300176
 02/21  08:00:00,29.0005880605,12.7076411201,0.0,1.11000679206,7.6404789882,4.7871278268,148.650862006,148.650862006
 02/21  09:00:00,41.1672562961,12.7076411201,0.0,0.980944008619,19.1011974705,8.3774736969,133.795868978,133.795868978
 02/21  10:00:00,58.7092781347,12.7076411201,0.0,0.848443957347,34.3821554469,10.7710376103,112.281270737,112.281270737
 02/21  11:00:00,58.6369686888,12.7076411201,0.0,0.776134511445,34.3821554469,10.7710376103,103.442250321,103.442250321
 02/21  12:00:00,58.5733612951,12.7076411201,0.0,0.712527117789,34.3821554469,10.7710376103,93.6577517587,93.6577517587
 02/21  13:00:00,58.55128787,12.7076411201,0.0,0.690453692717,34.3821554469,10.7710376103,90.7442828067,90.7442828067
 02/21  14:00:00,58.5358210324,12.7076411201,0.0,0.674986855053,34.3821554469,10.7710376103,88.4226707238,88.4226707238
 02/21  15:00:00,58.5039896869,12.7076411201,0.0,0.643155509598,34.3821554469,10.7710376103,84.5183031595,84.5183031595
 02/21  16:00:00,58.5124301291,12.7076411201,0.0,0.651595951724,34.3821554469,10.7710376103,82.8848648362,82.8848648362
 02/21  17:00:00,58.5547034463,12.7076411201,0.0,0.693869268985,34.3821554469,10.7710376103,86.9741091353,86.9741091353
 02/21  18:00:00,58.6176370338,12.7076411201,0.0,0.756802856507,34.3821554469,10.7710376103,93.604153728,93.604153728
 02/21  19:00:00,54.2897603831,12.7076411201,0.0,0.820426644802,22.9214369646,9.5742556536,101.143189018,101.143189018
 02/21  20:00:00,54.3509914351,12.7076411201,0.0,0.881657696766,22.9214369646,9.5742556536,109.210706992,109.210706992
 02/21  21:00:00,49.3734698325,12.7076411201,0.0,0.92115754494,19.1011974705,8.3774736969,114.780137016,114.780137016
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5895248183,0.00736326287746,0.0,0.0124778949367,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.7153181034,0.0650472575976,0.0,0.0805871853262,1.91011974705,2.3935639134,1.57533632085,1.57533632085
 02/22  03:00:00,12.8061355884,0.103192777012,0.0,0.133259150911,1.91011974705,2.3935639134,2.70806116755,2.70806116755
 02/22  04:00:00,12.9699594314,0.217109721023,0.0,0.183166049949,1.91011974705,2.3935639134,6.1381418389,6.1381418389
 02/22  05:00:00,13.0914442612,0.289340376196,0.0,0.232420224541,1.91011974705,2.3935639134,8.37252538552,8.37252538552
 02/22  06:00:00,13.1886239356,0.34992134113,0.0,0.269018933982,1.91011974705,2.3935639134,10.1282998703,10.1282998703
 02/22  07:00:00,27.3222939091,12.7076411201,0.0,2.04496912851,1.91011974705,2.3935639134,249.446277109,249.446277109
 02/22  08:00:00,29.5269049146,12.7076411201,0.0,1.63632364617,7.6404789882,4.7871278268,202.581709301,202.581709301
 02/22  09:00:00,41.657714456,12.7076411201,0.0,1.47140216852,19.1011974705,8.3774736969,183.475123446,183.475123446
 02/22  10:00:00,59.1166571028,12.7076411201,0.0,1.25582292544,34.3821554469,10.7710376103,157.881683603,157.881683603
 02/22  11:00:00,58.9203357173,12.7076411201,0.0,1.05950154,34.3821554469,10.7710376103,147.33762836,147.33762836
 02/22  12:00:00,58.7596311716,12.7076411201,0.0,0.898796994237,34.3821554469,10.7710376103,132.561662004,132.561662004
 02/22  13:00:00,58.7390016086,12.7076411201,0.0,0.878167431315,34.3821554469,10.7710376103,126.362818305,126.362818305
 02/22  14:00:00,58.7289696569,12.7076411201,0.0,0.868135479572,34.3821554469,10.7710376103,122.955969743,122.955969743
 02/22  15:00:00,58.7090978886,12.7076411201,0.0,0.848263711226,34.3821554469,10.7710376103,120.021012132,120.021012132
 02/22  16:00:00,58.6127084277,12.7076411201,0.0,0.751874250322,34.3821554469,10.7710376103,115.782310165,115.782310165
 02/22  17:00:00,58.5851063761,12.7076411201,0.0,0.724272198809,34.3821554469,10.7710376103,117.700695931,117.700695931
 02/22  18:00:00,58.7377702293,12.7076411201,0.0,0.876936051999,34.3821554469,10.7710376103,124.686764345,124.686764345
 02/22  19:00:00,54.4753402805,12.7076411201,0.0,1.00600654219,22.9214369646,9.5742556536,130.982782736,130.982782736
 02/22  20:00:00,54.5727457101,12.7076411201,0.0,1.10341197179,22.9214369646,9.5742556536,138.209667505,138.209667505
 02/22  21:00:00,49.6051249945,12.7076411201,0.0,1.15281270696,19.1011974705,8.3774736969,143.911166738,143.911166738
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.7606760065,0.104423673613,0.0,0.0865686724447,1.91011974705,2.3935639134,2.73260628209,2.73260628209
 02/23  01:00:00,12.9530779515,0.19653419439,0.0,0.186860096657,1.91011974705,2.3935639134,5.52622619803,5.52622619803
 02/23  02:00:00,13.1844196785,0.360925816172,0.0,0.253810201884,1.91011974705,2.3935639134,10.4760118266,10.4760118266
 02/23  03:00:00,13.2314631708,0.355885859655,0.0,0.305893650702,1.91011974705,2.3935639134,10.331253208,10.331253208
 02/23  04:00:00,13.4269562012,0.513185022719,0.0,0.344087517986,1.91011974705,2.3935639134,15.075907577,15.075907577
 02/23  05:00:00,13.403233814,0.453489915163,0.0,0.380060238359,1.91011974705,2.3935639134,13.2878908261,13.2878908261
 02/23  06:00:00,13.6151020081,0.627316951707,0.0,0.418101395969,1.91011974705,2.3935639134,18.5470109297,18.5470109297
 02/23  07:00:00,27.6447894384,12.7076411201,0.0,2.36746465781,1.91011974705,2.3935639134,287.60252748,287.60252748
 02/23  08:00:00,29.8265797748,12.7076411201,0.0,1.93599850636,7.6404789882,4.7871278268,241.8344166,241.8344166
 02/23  09:00:00,41.8740779801,12.7076411201,0.0,1.68776569253,19.1011974705,8.3774736969,222.005721738,222.005721738
 02/23  10:00:00,59.422803914,12.7076411201,0.0,1.56196973666,34.3821554469,10.7710376103,199.461563118,199.461563118
 02/23  11:00:00,59.3959773993,12.7076411201,0.0,1.535143222,34.3821554469,10.7710376103,191.502280099,191.502280099
 02/23  12:00:00,59.318098134,12.7076411201,0.0,1.45726395667,34.3821554469,10.7710376103,181.11479306,181.11479306
 02/23  13:00:00,59.2355616177,12.7076411201,0.0,1.37472744033,34.3821554469,10.7710376103,175.534830567,175.534830567
 02/23  14:00:00,59.1271599669,12.7076411201,0.0,1.26632578953,34.3821554469,10.7710376103,169.154552849,169.154552849
 02/23  15:00:00,59.0888368547,12.7076411201,0.0,1.22800267733,34.3821554469,10.7710376103,166.976153648,166.976153648
 02/23  16:00:00,59.1465344074,12.7076411201,0.0,1.28570023004,34.3821554469,10.7710376103,164.190138371,164.190138371
 02/23  17:00:00,59.1940060311,12.7076411201,0.0,1.33317185375,34.3821554469,10.7710376103,165.318327656,165.318327656
 02/23  18:00:00,59.2902402984,12.7076411201,0.0,1.42940612103,34.3821554469,10.7710376103,173.653843076,173.653843076
