Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/23  19:00:00,54.9954163423,12.7076411201,0.0,1.52608260395,22.9214369646,9.5742556536,185.193778838,185.193778838
 02/23  20:00:00,55.0724343932,12.7076411201,0.0,1.60310065489,22.9214369646,9.5742556536,195.254922015,195.254922015
 02/23  21:00:00,50.1113449745,12.7076411201,0.0,1.65903268697,19.1011974705,8.3774736969,203.471869589,203.471869589
 02/23  22:00:00,20.7661346944,0.0472417208173,0.0,0.0252861585381,7.6404789882,4.7871278268,1.26604555419,1.26604555419
 02/23  23:00:00,13.2039128479,0.376468598788,0.0,0.257760588661,1.91011974705,2.3935639134,10.9410576665,10.9410576665
 02/23  24:00:00,13.4986463076,0.532416203249,0.0,0.396546443893,1.91011974705,2.3935639134,15.6126923072,15.6126923072
 02/24  01:00:00,13.6767649556,0.633909815257,0.0,0.473171479854,1.91011974705,2.3935639134,18.7757470188,18.7757470188
 02/24  02:00:00,13.9946246566,0.896172585977,0.0,0.528768410139,1.91011974705,2.3935639134,24.2978936656,24.2978936656
 02/24  03:00:00,14.5223008628,1.37432825159,0.0,0.57828895078,1.91011974705,2.3935639134,33.6941202228,33.6941202228
 02/24  04:00:00,14.7030303315,1.51456651385,0.0,0.618780157229,1.91011974705,2.3935639134,36.7631571473,36.7631571473
 02/24  05:00:00,15.0019658825,1.77895871659,0.0,0.653323505447,1.91011974705,2.3935639134,42.1027808763,42.1027808763
 02/24  06:00:00,15.1067578727,1.85346730966,0.0,0.68360690258,1.91011974705,2.3935639134,43.8533097317,43.8533097317
 02/24  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,327.960353537,327.960353537
 02/24  08:00:00,28.8928260098,12.7076411201,0.0,2.37991140801,7.6404789882,4.7871278268,289.179118923,289.179118923
 02/24  09:00:00,42.2567948558,12.7076411201,0.0,2.0704825683,19.1011974705,8.3774736969,262.504496597,262.504496597
 02/24  10:00:00,59.6632276003,12.7076411201,0.0,1.80239342294,34.3821554469,10.7710376103,233.396103677,233.396103677
 02/24  11:00:00,59.1622465811,12.7076411201,0.0,1.30141240379,34.3821554469,10.7710376103,216.146196818,216.146196818
 02/24  12:00:00,58.794331224,12.7076411201,0.0,0.933497046666,34.3821554469,10.7710376103,197.706844821,197.706844821
 02/24  13:00:00,58.6811082407,12.7076411201,0.0,0.820274063324,34.3821554469,10.7710376103,187.72673165,187.72673165
 02/24  14:00:00,58.8785120891,12.7076411201,0.0,1.01767791173,34.3821554469,10.7710376103,181.396467041,181.396467041
 02/24  15:00:00,58.6789638559,12.7076411201,0.0,0.818129678611,34.3821554469,10.7710376103,171.632129925,171.632129925
 02/24  16:00:00,58.5701815885,12.7076411201,0.0,0.70934741118,34.3821554469,10.7710376103,163.99158683,163.99158683
 02/24  17:00:00,58.7901328136,12.7076411201,0.0,0.929298636259,34.3821554469,10.7710376103,167.799076319,167.799076319
 02/24  18:00:00,59.0682095475,12.7076411201,0.0,1.20737537016,34.3821554469,10.7710376103,176.265811735,176.265811735
 02/24  19:00:00,54.8647473615,12.7076411201,0.0,1.39541362313,22.9214369646,9.5742556536,187.075902499,187.075902499
 02/24  20:00:00,55.0014901873,12.7076411201,0.0,1.53215644895,22.9214369646,9.5742556536,201.549468847,201.549468847
 02/24  21:00:00,50.0870337522,12.7076411201,0.0,1.63472146464,19.1011974705,8.3774736969,214.640585169,214.640585169
 02/24  22:00:00,20.7554598717,0.0491473975325,0.0,0.0127056591775,7.6404789882,4.7871278268,1.32013555842,1.32013555842
 02/24  23:00:00,13.3163198897,0.501167021851,0.0,0.245469207434,1.91011974705,2.3935639134,14.755399973,14.755399973
 02/24  24:00:00,13.5324850114,0.570593538468,0.0,0.392207812513,1.91011974705,2.3935639134,16.7674225543,16.7674225543
 02/25  01:00:00,13.4986305226,1.06196110733,0.0,0.465376733128,1.91011974705,1.79517293505,28.4465765131,28.4465765131
 02/25  02:00:00,13.7563281848,1.26151635715,0.0,0.523519145584,1.91011974705,1.79517293505,31.1547682575,31.1547682575
 02/25  03:00:00,14.4322269479,1.89070748971,0.0,0.570226776132,1.91011974705,1.79517293505,45.1842606382,45.1842606382
 02/25  04:00:00,14.2301588964,1.65186037943,0.0,0.60700583484,1.91011974705,1.79517293505,39.2065141592,39.2065141592
 02/25  05:00:00,14.8084288181,2.20912844696,0.0,0.628007689086,1.91011974705,1.79517293505,51.6635359655,51.6635359655
 02/25  06:00:00,14.3744260131,1.76607014464,0.0,0.63706318636,1.91011974705,1.79517293505,41.4908811235,41.4908811235
 02/25  07:00:00,27.2638326953,12.7076411201,0.0,2.58489889303,1.91011974705,1.79517293505,325.383551858,325.383551858
 02/25  08:00:00,23.69928618,12.7076411201,0.0,2.20339302901,3.8202394941,3.5903458701,280.67609378,280.67609378
 02/25  09:00:00,31.9436883396,12.7076411201,0.0,1.7914189537,11.4607184823,5.9839097835,249.873851094,249.873851094
 02/25  10:00:00,46.6783522723,12.7076411201,0.0,1.47501853395,22.9214369646,9.5742556536,215.789881867,215.789881867
 02/25  11:00:00,59.0607097836,12.7076411201,0.0,1.19987560626,34.3821554469,10.7710376103,191.080181331,191.080181331
 02/25  12:00:00,58.7641900366,12.7076411201,0.0,0.903355859299,34.3821554469,10.7710376103,165.729177539,165.729177539
 02/25  13:00:00,58.5339312472,12.7076411201,0.0,0.673097069841,34.3821554469,10.7710376103,150.188016015,150.188016015
 02/25  14:00:00,58.3844618432,12.7076411201,0.0,0.523627665921,34.3821554469,10.7710376103,140.237606377,140.237606377
 02/25  15:00:00,58.2923981847,12.7076411201,0.0,0.431564007415,34.3821554469,10.7710376103,133.553695828,133.553695828
 02/25  16:00:00,58.34660263,12.7076411201,0.0,0.485768452636,34.3821554469,10.7710376103,130.365496528,130.365496528
 02/25  17:00:00,58.494492187,12.7076411201,0.0,0.633658009656,34.3821554469,10.7710376103,128.99129441,128.99129441
 02/25  18:00:00,58.7422443566,12.7076411201,0.0,0.881410179302,34.3821554469,10.7710376103,137.499665026,137.499665026
 02/25  19:00:00,49.5728463957,12.7076411201,0.0,1.12053410815,19.1011974705,8.3774736969,161.27717403,161.27717403
 02/25  20:00:00,39.6929272889,12.7076411201,0.0,1.27465790302,11.4607184823,5.9839097835,175.885249874,175.885249874
 02/25  21:00:00,39.7790759467,12.7076411201,0.0,1.36080656076,11.4607184823,5.9839097835,184.40041458,184.40041458
 02/25  22:00:00,29.8268290316,12.7076411201,0.0,1.44260254725,3.8202394941,3.5903458701,197.803266657,197.803266657
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,12.3357335027,0.2602735125,0.0,0.104167308103,1.91011974705,1.79517293505,7.47653584352,7.47653584352
 02/26  01:00:00,12.6420862491,0.417523873974,0.0,0.253269692994,1.91011974705,1.79517293505,12.2597026055,12.2597026055
 02/26  02:00:00,12.825831211,0.525441874036,0.0,0.329096654822,1.91011974705,1.79517293505,15.4296947297,15.4296947297
 02/26  03:00:00,12.9281477213,0.578262675378,0.0,0.378592363826,1.91011974705,1.79517293505,17.1522945999,17.1522945999
 02/26  04:00:00,13.0295888087,0.641153071155,0.0,0.417143055434,1.91011974705,1.79517293505,18.9433815782,18.9433815782
 02/26  05:00:00,13.6691671752,1.24555719886,0.0,0.452317294215,1.91011974705,1.79517293505,30.400021614,30.400021614
 02/26  06:00:00,13.9022049748,1.43912518433,0.0,0.491787108323,1.91011974705,1.79517293505,34.5531821769,34.5531821769
 02/26  07:00:00,14.0789013395,1.57547502808,0.0,0.532133629303,1.91011974705,1.79517293505,37.6781570684,37.6781570684
 02/26  08:00:00,7.32573569946,1.6982347237,0.0,0.544541626999,1.91011974705,1.79517293505,39.906893601,39.906893601
 02/26  09:00:00,22.3358902893,12.7076411201,0.0,2.21766380499,3.8202394941,3.5903458701,299.899422019,299.899422019
 02/26  10:00:00,21.418393902,12.7076411201,0.0,1.30016741767,3.8202394941,3.5903458701,235.590301114,235.590301114
 02/26  11:00:00,35.9815497411,12.7076411201,0.0,0.812258904356,15.2809579764,7.1806917402,193.811399604,193.811399604
 02/26  12:00:00,35.6980231759,12.7076411201,0.0,0.528732339207,15.2809579764,7.1806917402,168.806660305,168.806660305
 02/26  13:00:00,45.5287928051,12.7076411201,0.0,0.325459066785,22.9214369646,9.5742556536,141.134678044,141.134678044
 02/26  14:00:00,45.3940537198,12.7076411201,0.0,0.190719981463,22.9214369646,9.5742556536,125.140708752,125.140708752
 02/26  15:00:00,45.3034252544,12.7076411201,0.0,0.10009151609,22.9214369646,9.5742556536,114.117026,114.117026
 02/26  16:00:00,45.3221799163,12.7076411201,0.0,0.118846177922,22.9214369646,9.5742556536,108.459492239,108.459492239
 02/26  17:00:00,45.5441639624,12.7076411201,0.0,0.340830224117,22.9214369646,9.5742556536,108.337098966,108.337098966
 02/26  18:00:00,35.3657395221,12.7076411201,0.0,0.196448685338,15.2809579764,7.1806917402,141.329864474,141.329864474
 02/26  19:00:00,32.4023118584,12.7076411201,0.0,0.378730589903,7.6404789882,4.7871278268,163.371244038,163.371244038
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,12.0087015445,0.0374088623772,0.0,0.0,1.91011974705,1.79517293505,1.15560425461,1.15560425461
 02/26  23:00:00,12.2400496285,0.225739880811,0.0,0.0430170655779,1.91011974705,1.79517293505,6.47998371781,6.47998371781
 02/26  24:00:00,12.3868861772,0.286343008054,0.0,0.129250487087,1.91011974705,1.79517293505,8.32196946163,8.32196946163
 02/27  01:00:00,13.1271732886,0.370550097947,0.0,0.186939530207,1.91011974705,2.3935639134,10.8178493422,10.8178493422
 02/27  02:00:00,13.1811920342,0.38493577064,0.0,0.226572603151,1.91011974705,2.3935639134,11.3094577809,11.3094577809
 02/27  03:00:00,13.3269555637,0.491236145561,0.0,0.266035757652,1.91011974705,2.3935639134,14.4535663694,14.4535663694
 02/27  04:00:00,13.3860991295,0.5079449324,0.0,0.308470536663,1.91011974705,2.3935639134,15.0501932727,15.0501932727
 02/27  05:00:00,13.6703776959,0.763350415929,0.0,0.337343619531,1.91011974705,2.3935639134,20.6656519266,20.6656519266
 02/27  06:00:00,13.9788443146,1.04367209237,0.0,0.365488561756,1.91011974705,2.3935639134,25.5366389594,25.5366389594
 02/27  07:00:00,27.5733053925,12.7076411201,0.0,2.2959806119,1.91011974705,2.3935639134,293.825441779,293.825441779
 02/27  08:00:00,28.3362768656,12.7076411201,0.0,1.82336226384,7.6404789882,4.7871278268,242.051246509,242.051246509
 02/27  09:00:00,41.5863835485,12.7076411201,0.0,1.40007126098,19.1011974705,8.3774736969,202.995578879,202.995578879
 02/27  10:00:00,58.8088648466,12.7076411201,0.0,0.948030669269,34.3821554469,10.7710376103,158.822105992,158.822105992
 02/27  11:00:00,58.4442334981,12.7076411201,0.0,0.583399320787,34.3821554469,10.7710376103,133.498645795,133.498645795
 02/27  12:00:00,58.1558684772,12.7076411201,0.0,0.29503429984,34.3821554469,10.7710376103,108.607510358,108.607510358
 02/27  13:00:00,57.951582984,12.7076411201,0.0,0.090748806644,34.3821554469,10.7710376103,93.7904564805,93.7904564805
 02/27  14:00:00,57.8524642516,12.6984370415,0.0,0.000834152895437,34.3821554469,10.7710376103,82.6248493722,82.6248493722
 02/27  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,71.9243294253,71.9243294253
 02/27  16:00:00,57.8532642692,12.6984370415,0.0,0.00163417045646,34.3821554469,10.7710376103,64.0540023276,64.0540023276
 02/27  17:00:00,57.9970351823,12.7076411201,0.0,0.136201004922,34.3821554469,10.7710376103,65.290687694,65.290687694
 02/27  18:00:00,58.2529002373,12.7076411201,0.0,0.392066059995,34.3821554469,10.7710376103,75.3985402762,75.3985402762
 02/27  19:00:00,52.6896492643,12.7076411201,0.0,0.597982192624,22.9214369646,9.5742556536,92.3279571833,92.3279571833
 02/27  20:00:00,54.1841947038,12.7076411201,0.0,0.714860965424,22.9214369646,9.5742556536,105.356064941,105.356064941
 02/27  21:00:00,49.2378846814,12.7076411201,0.0,0.785572393882,19.1011974705,8.3774736969,112.638119767,112.638119767
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.6323643716,0.0542555006345,0.0,0.00842521051532,1.91011974705,2.3935639134,1.47930190241,1.47930190241
 02/28  03:00:00,12.8719360066,0.206396193497,0.0,0.0958561526404,1.91011974705,2.3935639134,5.90987131909,5.90987131909
 02/28  04:00:00,13.0175682398,0.289277559867,0.0,0.158607019453,1.91011974705,2.3935639134,8.38724394242,8.38724394242
 02/28  05:00:00,13.0945227367,0.330865584961,0.0,0.193973491282,1.91011974705,2.3935639134,9.64493336945,9.64493336945
 02/28  06:00:00,13.1898143202,0.387934824195,0.0,0.232195835573,1.91011974705,2.3935639134,11.3718637115,11.3718637115
 02/28  07:00:00,27.2675934126,12.7076411201,0.0,1.99026863203,1.91011974705,2.3935639134,259.398268762,259.398268762
 02/28  08:00:00,28.0656295847,12.7076411201,0.0,1.55271498286,7.6404789882,4.7871278268,205.388297849,205.388297849
 02/28  09:00:00,41.3812183601,12.7076411201,0.0,1.19490607253,19.1011974705,8.3774736969,175.123597045,175.123597045
 02/28  10:00:00,58.5589475518,12.7076411201,0.0,0.698113374519,34.3821554469,10.7710376103,133.607504229,133.607504229
 02/28  11:00:00,58.1684534678,12.7076411201,0.0,0.307619290425,34.3821554469,10.7710376103,105.99762311,105.99762311
 02/28  12:00:00,57.8891448793,12.7039594887,0.0,0.0319923334445,34.3821554469,10.7710376103,81.8728552129,81.8728552129
 02/28  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,68.9949217979,68.9949217979
 02/28  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,59.2426786837,59.2426786837
 02/28  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,55.2987096399,55.2987096399
 02/28  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,49.8428951621,49.8428951621
 02/28  17:00:00,57.8685077821,12.7002778573,0.0,0.0150368676098,34.3821554469,10.7710376103,53.6320538638,53.6320538638
 02/28  18:00:00,58.1392347593,12.7076411201,0.0,0.278400581985,34.3821554469,10.7710376103,66.8528730138,66.8528730138
 02/28  19:00:00,52.5996868421,12.7076411201,0.0,0.508019770444,22.9214369646,9.5742556536,82.9631295321,82.9631295321
 02/28  20:00:00,54.1158129608,12.7076411201,0.0,0.6464792225,22.9214369646,9.5742556536,97.3266856291,97.3266856291
 02/28  21:00:00,49.1442046271,12.7076411201,0.0,0.691892339531,19.1011974705,8.3774736969,102.444793714,102.444793714
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5745487244,0.00368163143873,0.0,0.0011834325492,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.7462043676,0.123262002438,0.0,0.0532587047543,1.91011974705,2.3935639134,3.37813529855,3.37813529855
 03/01  05:00:00,12.8815969836,0.206311297364,0.0,0.105602025836,1.91011974705,2.3935639134,5.93501925159,5.93501925159
 03/01  06:00:00,12.9355390496,0.23162081937,0.0,0.134234569795,1.91011974705,2.3935639134,6.62481058845,6.62481058845
 03/01  07:00:00,27.0853451997,12.7076411201,0.0,1.80802041909,1.91011974705,2.3935639134,230.635958014,230.635958014
 03/01  08:00:00,27.9057340458,12.7076411201,0.0,1.39281944401,7.6404789882,4.7871278268,182.357328898,182.357328898
 03/01  09:00:00,41.4160157337,12.7076411201,0.0,1.22970344619,19.1011974705,8.3774736969,162.761825925,162.761825925
 03/01  10:00:00,58.8889789375,12.7076411201,0.0,1.0281447602,34.3821554469,10.7710376103,137.601041213,137.601041213
 03/01  11:00:00,58.7699007023,12.7076411201,0.0,0.90906652501,34.3821554469,10.7710376103,126.651806261,126.651806261
 03/01  12:00:00,58.6907395678,12.7076411201,0.0,0.829905390431,34.3821554469,10.7710376103,113.341772218,113.341772218
 03/01  13:00:00,58.6066390015,12.7076411201,0.0,0.745804824167,34.3821554469,10.7710376103,105.605705257,105.605705257
 03/01  14:00:00,58.5335308489,12.7076411201,0.0,0.672696671611,34.3821554469,10.7710376103,98.9865249216,98.9865249216
 03/01  15:00:00,58.4853013903,12.7076411201,0.0,0.624467212977,34.3821554469,10.7710376103,92.7582940611,92.7582940611
 03/01  16:00:00,58.467142219,12.7076411201,0.0,0.60630804166,34.3821554469,10.7710376103,85.7898535451,85.7898535451
 03/01  17:00:00,58.4979346703,12.7076411201,0.0,0.637100492935,34.3821554469,10.7710376103,85.7127125424,85.7127125424
 03/01  18:00:00,58.5577214908,12.7076411201,0.0,0.696887313495,34.3821554469,10.7710376103,88.9816885529,88.9816885529
 03/01  19:00:00,52.837184321,12.7076411201,0.0,0.745517249356,22.9214369646,9.5742556536,92.5653082189,92.5653082189
 03/01  20:00:00,54.2730835204,12.7076411201,0.0,0.803749782064,22.9214369646,9.5742556536,99.2976019051,99.2976019051
 03/01  21:00:00,49.2838569645,12.7076411201,0.0,0.831544677011,19.1011974705,8.3774736969,102.930423973,102.930423973
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5715244762,0.00184081571936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.6022874843,0.0110448943162,0.0,0.0215589295766,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.6634136583,0.0354607369848,0.0,0.0582692609035,1.91011974705,2.3935639134,0.713966713127,0.713966713127
 03/02  05:00:00,12.7043456306,0.0516237837534,0.0,0.083038186358,1.91011974705,2.3935639134,1.19092235417,1.19092235417
 03/02  06:00:00,12.7604193848,0.0823847775947,0.0,0.108350946744,1.91011974705,2.3935639134,2.09189918589,2.09189918589
 03/02  07:00:00,26.9904411079,12.7076411201,0.0,1.71311632733,1.91011974705,2.3935639134,203.080644766,203.080644766
 03/02  08:00:00,26.4282420568,12.7076411201,0.0,1.29299412168,7.6404789882,4.7871278268,158.361643528,158.361643528
 03/02  09:00:00,41.2956477001,12.7076411201,0.0,1.10933541255,19.1011974705,8.3774736969,140.785344656,140.785344656
 03/02  10:00:00,58.8010924578,12.7076411201,0.0,0.940258280462,34.3821554469,10.7710376103,119.591858521,119.591858521
 03/02  11:00:00,58.6907622456,12.7076411201,0.0,0.829928068278,34.3821554469,10.7710376103,113.208769073,113.208769073
 03/02  12:00:00,58.6087796836,12.7076411201,0.0,0.747945506256,34.3821554469,10.7710376103,104.419649232,104.419649232
 03/02  13:00:00,58.5663862116,12.7076411201,0.0,0.70555203426,34.3821554469,10.7710376103,100.906585844,100.906585844
 03/02  14:00:00,58.5428485954,12.7076411201,0.0,0.682014418069,34.3821554469,10.7710376103,97.7252356264,97.7252356264
 03/02  15:00:00,58.5319028242,12.7076411201,0.0,0.671068646851,34.3821554469,10.7710376103,95.20510569,95.20510569
 03/02  16:00:00,58.5415855202,12.7076411201,0.0,0.68075134284,34.3821554469,10.7710376103,92.2918145175,92.2918145175
 03/02  17:00:00,58.5916089232,12.7076411201,0.0,0.730774745875,34.3821554469,10.7710376103,95.603604076,95.603604076
 03/02  18:00:00,58.6760176669,12.7076411201,0.0,0.81518348953,34.3821554469,10.7710376103,102.406651332,102.406651332
 03/02  19:00:00,52.9952296953,12.7076411201,0.0,0.903562623688,22.9214369646,9.5742556536,110.010708507,110.010708507
 03/02  20:00:00,54.463531498,12.7076411201,0.0,0.994197759703,22.9214369646,9.5742556536,120.369021543,120.369021543
 03/02  21:00:00,49.5017104156,12.7076411201,0.0,1.04939812811,19.1011974705,8.3774736969,127.588054092,127.588054092
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.6417205449,0.0395143118429,0.0,0.0325225726222,1.91011974705,2.3935639134,0.935969047329,0.935969047329
 03/03  01:00:00,12.8236724601,0.117416070587,0.0,0.136572729079,1.91011974705,2.3935639134,3.12621494915,3.12621494915
 03/03  02:00:00,13.0005100688,0.223967866727,0.0,0.206858541621,1.91011974705,2.3935639134,6.32131895428,6.32131895428
 03/03  03:00:00,13.1378701589,0.31213280634,0.0,0.256053692061,1.91011974705,2.3935639134,9.0426776186,9.0426776186
 03/03  04:00:00,13.2271703898,0.361259728815,0.0,0.296227000533,1.91011974705,2.3935639134,10.4448847698,10.4448847698
 03/03  05:00:00,13.3361528255,0.435451742987,0.0,0.331017422108,1.91011974705,2.3935639134,12.7830842813,12.7830842813
 03/03  06:00:00,13.4102454296,0.468878012963,0.0,0.371683756175,1.91011974705,2.3935639134,13.6816755449,13.6816755449
 03/03  07:00:00,27.5625144932,12.7076411201,0.0,2.28518971265,1.91011974705,2.3935639134,274.662634628,274.662634628
 03/03  08:00:00,26.9699696903,12.7076411201,0.0,1.83472175514,7.6404789882,4.7871278268,225.933608404,225.933608404
 03/03  09:00:00,41.7872404535,12.7076411201,0.0,1.60092816597,19.1011974705,8.3774736969,205.779292509,205.779292509
 03/03  10:00:00,59.1370938381,12.7076411201,0.0,1.27625966082,34.3821554469,10.7710376103,179.281959353,179.281959353
 03/03  11:00:00,58.8561995608,12.7076411201,0.0,0.995365383489,34.3821554469,10.7710376103,165.875088232,165.875088232
 03/03  12:00:00,58.5613320692,12.7076411201,0.0,0.700497891846,34.3821554469,10.7710376103,149.364804713,149.364804713
 03/03  13:00:00,58.4004858426,12.7076411201,0.0,0.539651665228,34.3821554469,10.7710376103,138.381633009,138.381633009
 03/03  14:00:00,58.2704639196,12.7076411201,0.0,0.409629742243,34.3821554469,10.7710376103,126.987690335,126.987690335
 03/03  15:00:00,58.262786645,12.7076411201,0.0,0.401952467672,34.3821554469,10.7710376103,117.41497725,117.41497725
 03/03  16:00:00,58.4282829869,12.7076411201,0.0,0.567448809588,34.3821554469,10.7710376103,111.499536657,111.499536657
 03/03  17:00:00,58.5819992989,12.7076411201,0.0,0.721165121579,34.3821554469,10.7710376103,113.716209219,113.716209219
 03/03  18:00:00,58.701801782,12.7076411201,0.0,0.840967604685,34.3821554469,10.7710376103,119.348500727,119.348500727
 03/03  19:00:00,53.0295152127,12.7076411201,0.0,0.937848141028,22.9214369646,9.5742556536,125.406642977,125.406642977
 03/03  20:00:00,54.4955566884,12.7076411201,0.0,1.0262229501,22.9214369646,9.5742556536,134.148529593,134.148529593
 03/03  21:00:00,49.526102527,12.7076411201,0.0,1.07379023951,19.1011974705,8.3774736969,139.787024836,139.787024836
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.6342885464,0.0412794794551,0.0,0.0233254064709,1.91011974705,2.3935639134,0.986835855191,0.986835855191
 03/04  01:00:00,12.2917332363,0.195244948395,0.0,0.125195605831,1.91011974705,1.79517293505,5.5124224717,5.5124224717
 03/04  02:00:00,12.4346416441,0.272592326973,0.0,0.190756635,1.91011974705,1.79517293505,7.84029374896,7.84029374896
 03/04  03:00:00,12.5700353942,0.362141590536,0.0,0.236601121533,1.91011974705,1.79517293505,10.5493867422,10.5493867422
 03/04  04:00:00,12.6210177917,0.377779111976,0.0,0.27194599762,1.91011974705,1.79517293505,11.0114423928,11.0114423928
 03/04  05:00:00,12.731801796,0.458455552043,0.0,0.302053561818,1.91011974705,1.79517293505,13.4665500625,13.4665500625
 03/04  06:00:00,12.7717394722,0.465056048637,0.0,0.335390741497,1.91011974705,1.79517293505,13.652590653,13.652590653
 03/04  07:00:00,26.8942382722,12.7076411201,0.0,2.21530447001,1.91011974705,1.79517293505,273.74931723,273.74931723
 03/04  08:00:00,21.9112937764,12.7076411201,0.0,1.79306729205,3.8202394941,3.5903458701,228.901563307,228.901563307
 03/04  09:00:00,31.7760367895,12.7076411201,0.0,1.62376740353,11.4607184823,5.9839097835,214.780830909,214.780830909
 03/04  10:00:00,46.6129349663,12.7076411201,0.0,1.40960122794,22.9214369646,9.5742556536,191.336679606,191.336679606
 03/04  11:00:00,59.0829724771,12.7076411201,0.0,1.22213829973,34.3821554469,10.7710376103,172.058264137,172.058264137
 03/04  12:00:00,58.9625347026,12.7076411201,0.0,1.10170052529,34.3821554469,10.7710376103,156.205659317,156.205659317
 03/04  13:00:00,58.8902061592,12.7076411201,0.0,1.02937198184,34.3821554469,10.7710376103,149.196675613,149.196675613
 03/04  14:00:00,58.8702943175,12.7076411201,0.0,1.00946014021,34.3821554469,10.7710376103,145.405318353,145.405318353
 03/04  15:00:00,58.866863978,12.7076411201,0.0,1.00602980068,34.3821554469,10.7710376103,142.425377272,142.425377272
 03/04  16:00:00,58.8736475725,12.7076411201,0.0,1.01281339517,34.3821554469,10.7710376103,140.213635441,140.213635441
 03/04  17:00:00,58.9017687838,12.7076411201,0.0,1.04093460644,34.3821554469,10.7710376103,138.868126491,138.868126491
 03/04  18:00:00,58.979965981,12.7076411201,0.0,1.11913180364,34.3821554469,10.7710376103,143.49364721,143.49364721
 03/04  19:00:00,48.3457725149,12.7076411201,0.0,1.27112689406,19.1011974705,8.3774736969,163.250031012,163.250031012
 03/04  20:00:00,39.7864884941,12.7076411201,0.0,1.36821910815,11.4607184823,5.9839097835,174.534217616,174.534217616
 03/04  21:00:00,39.8492498261,12.7076411201,0.0,1.43098044019,11.4607184823,5.9839097835,181.161414522,181.161414522
 03/04  22:00:00,29.8764471204,12.7076411201,0.0,1.4922206361,3.8202394941,3.5903458701,192.021454835,192.021454835
 03/04  23:00:00,11.9731334978,0.00184081571936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,12.3578037438,0.236712358446,0.0,0.149798703255,1.91011974705,1.79517293505,6.69840970292,6.69840970292
 03/05  01:00:00,12.599443523,0.332380958468,0.0,0.295769882413,1.91011974705,1.79517293505,9.60266282502,9.60266282502
 03/05  02:00:00,12.9023514659,0.559369615356,0.0,0.371689168398,1.91011974705,1.79517293505,16.4697683872,16.4697683872
 03/05  03:00:00,12.8791425771,0.484669418563,0.0,0.423180476464,1.91011974705,1.79517293505,14.2097346595,14.2097346595
 03/05  04:00:00,13.148983697,0.710083693363,0.0,0.467607321539,1.91011974705,1.79517293505,21.0714425864,21.0714425864
 03/05  05:00:00,13.3911180058,0.911125257263,0.0,0.508700066466,1.91011974705,1.79517293505,23.0360116421,23.0360116421
 03/05  06:00:00,13.7946268499,1.27312965669,0.0,0.550204511157,1.91011974705,1.79517293505,32.6502385557,32.6502385557
 03/05  07:00:00,13.9341058278,1.38040573192,0.0,0.582407413774,1.91011974705,1.79517293505,32.4540899772,32.4540899772
 03/05  08:00:00,6.01992921204,1.73334037404,0.0,0.581296155905,1.91011974705,1.79517293505,41.7531307464,41.7531307464
 03/05  09:00:00,22.4829662585,12.7076411201,0.0,2.36473977419,3.8202394941,3.5903458701,308.873890476,308.873890476
 03/05  10:00:00,21.6669850738,12.7076411201,0.0,1.54875858948,3.8202394941,3.5903458701,256.073257368,256.073257368
 03/05  11:00:00,36.2394404029,12.7076411201,0.0,1.07014956614,15.2809579764,7.1806917402,220.84395091,220.84395091
 03/05  12:00:00,35.9662184151,12.7076411201,0.0,0.796927578323,15.2809579764,7.1806917402,199.040080049,199.040080049
 03/05  13:00:00,45.798636737,12.7076411201,0.0,0.59530299865,22.9214369646,9.5742556536,172.544765778,172.544765778
 03/05  14:00:00,45.6832845013,12.7076411201,0.0,0.479950762988,22.9214369646,9.5742556536,157.812471982,157.812471982
 03/05  15:00:00,45.6074645453,12.7076411201,0.0,0.404130806969,22.9214369646,9.5742556536,146.076403426,146.076403426
 03/05  16:00:00,45.6517300806,12.7076411201,0.0,0.448396342304,22.9214369646,9.5742556536,140.094527984,140.094527984
 03/05  17:00:00,45.8477219567,12.7076411201,0.0,0.644388218354,22.9214369646,9.5742556536,138.761166504,138.761166504
 03/05  18:00:00,35.4943496177,12.7076411201,0.0,0.325058780991,15.2809579764,7.1806917402,171.620461903,171.620461903
 03/05  19:00:00,32.5141077783,12.7076411201,0.0,0.490526509847,7.6404789882,4.7871278268,186.97843456,186.97843456
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,12.0073296269,0.0359208668327,0.0,0.000116077986681,1.91011974705,1.79517293505,1.07359734946,1.07359734946
 03/05  22:00:00,12.3530396573,0.290523941715,0.0,0.0912230335208,1.91011974705,1.79517293505,8.38794059306,8.38794059306
 03/05  23:00:00,12.4979515202,0.337536389604,0.0,0.189122448449,1.91011974705,1.79517293505,9.8383034388,9.8383034388
 03/05  24:00:00,12.6975709252,0.471576948724,0.0,0.254701294405,1.91011974705,1.79517293505,13.8364288526,13.8364288526
 03/06  01:00:00,13.3375310632,0.466004520818,0.0,0.301842881942,1.91011974705,2.3935639134,13.7333442878,13.7333442878
 03/06  02:00:00,13.5025410304,0.593908139102,0.0,0.338949230808,1.91011974705,2.3935639134,17.5330492471,17.5330492471
 03/06  03:00:00,13.6369592482,0.697820641619,0.0,0.369454946136,1.91011974705,2.3935639134,19.0270475431,19.0270475431
 03/06  04:00:00,14.0793240964,1.11212079628,0.0,0.397519639694,1.91011974705,2.3935639134,27.8215306083,27.8215306083
 03/06  05:00:00,14.0479294343,1.05604045921,0.0,0.42220531461,1.91011974705,2.3935639134,26.1649012466,26.1649012466
 03/06  06:00:00,14.4557072059,1.43508116187,0.0,0.450942383562,1.91011974705,2.3935639134,34.448838623,34.448838623
 03/06  07:00:00,27.6422104915,12.7076411201,0.0,2.36488571087,1.91011974705,2.3935639134,295.000130226,295.000130226
 03/06  08:00:00,26.9441250896,12.7076411201,0.0,1.80887715448,7.6404789882,4.7871278268,234.969484891,234.969484891
 03/06  09:00:00,41.624479545,12.7076411201,0.0,1.4381672575,19.1011974705,8.3774736969,200.795264737,200.795264737
 03/06  10:00:00,58.7784066903,12.7076411201,0.0,0.917572512931,34.3821554469,10.7710376103,158.349365946,158.349365946
 03/06  11:00:00,58.3673220707,12.7076411201,0.0,0.50648789335,34.3821554469,10.7710376103,129.313287875,129.313287875
 03/06  12:00:00,58.0544058958,12.7076411201,0.0,0.193571718444,34.3821554469,10.7710376103,98.1162351428,98.1162351428
 03/06  13:00:00,57.8781827648,12.7039594887,0.0,0.0210302188841,34.3821554469,10.7710376103,80.2087641952,80.2087641952
 03/06  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,68.7358941139,68.7358941139
 03/06  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,59.239436775,59.239436775
 03/06  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,53.6989252335,53.6989252335
 03/06  17:00:00,57.9507035359,12.7058003044,0.0,0.0917101743185,34.3821554469,10.7710376103,57.7476778351,57.7476778351
 03/06  18:00:00,58.1903631688,12.7076411201,0.0,0.329528991434,34.3821554469,10.7710376103,64.3401139455,64.3401139455
 03/06  19:00:00,52.5780292012,12.7076411201,0.0,0.486362129498,22.9214369646,9.5742556536,74.4179087744,74.4179087744
 03/06  20:00:00,54.0905357189,12.7076411201,0.0,0.621201980542,22.9214369646,9.5742556536,89.7436751228,89.7436751228
 03/06  21:00:00,49.1763520513,12.7076411201,0.0,0.724039763724,19.1011974705,8.3774736969,102.38640117,102.38640117
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.7161810321,0.103566115628,0.0,0.0429312560267,1.91011974705,2.3935639134,2.81459543677,2.81459543677
 03/07  04:00:00,12.8666873405,0.188521201171,0.0,0.108482478843,1.91011974705,2.3935639134,5.33411772126,5.33411772126
 03/07  05:00:00,13.0085363177,0.283179943441,0.0,0.15567271381,1.91011974705,2.3935639134,8.23589462895,8.23589462895
 03/07  06:00:00,13.0824484319,0.312283359797,0.0,0.200481411693,1.91011974705,2.3935639134,9.05019617182,9.05019617182
 03/07  07:00:00,27.1981796167,12.7076411201,0.0,1.92085483611,1.91011974705,2.3935639134,245.8467371,245.8467371
 03/07  08:00:00,26.5727265201,12.7076411201,0.0,1.43747858495,7.6404789882,4.7871278268,188.323444663,188.323444663
 03/07  09:00:00,41.3101823119,12.7076411201,0.0,1.12387002437,19.1011974705,8.3774736969,159.725301301,159.725301301
 03/07  10:00:00,58.5820739832,12.7076411201,0.0,0.72123980583,34.3821554469,10.7710376103,126.97298249,126.97298249
 03/07  11:00:00,58.382381949,12.7076411201,0.0,0.521547771656,34.3821554469,10.7710376103,110.864470464,110.864470464
 03/07  12:00:00,58.2184481314,12.7076411201,0.0,0.357613954102,34.3821554469,10.7710376103,91.8492951512,91.8492951512
 03/07  13:00:00,58.0120485605,12.7076411201,0.0,0.151214383187,34.3821554469,10.7710376103,82.0990779501,82.0990779501
 03/07  14:00:00,57.8687501009,12.702118673,0.0,0.0134383707023,34.3821554469,10.7710376103,76.6136059674,76.6136059674
 03/07  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,73.0854586283,73.0854586283
 03/07  16:00:00,57.8672609858,12.7002778573,0.0,0.0137900713711,34.3821554469,10.7710376103,69.7773574275,69.7773574275
 03/07  17:00:00,58.0896069155,12.7076411201,0.0,0.2287727382,34.3821554469,10.7710376103,73.0485246918,73.0485246918
 03/07  18:00:00,58.301121455,12.7076411201,0.0,0.440287277675,34.3821554469,10.7710376103,78.8310257206,78.8310257206
 03/07  19:00:00,51.299651534,12.7076411201,0.0,0.585651129011,22.9214369646,9.5742556536,88.0785607088,88.0785607088
 03/07  20:00:00,54.1739432996,12.7076411201,0.0,0.704609561285,22.9214369646,9.5742556536,101.917896575,101.917896575
 03/07  21:00:00,49.2395526937,12.7076411201,0.0,0.78724040616,19.1011974705,8.3774736969,112.742628196,112.742628196
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.6054027448,0.0222007023368,0.0,0.0135183819778,1.91011974705,2.3935639134,0.328267883355,0.328267883355
 03/08  05:00:00,12.6654602,0.0459372963196,0.0,0.049839243227,1.91011974705,2.3935639134,1.01642702745,1.01642702745
 03/08  06:00:00,12.7876806286,0.136663205228,0.0,0.0813337628773,1.91011974705,2.3935639134,3.82337319227,3.82337319227
 03/08  07:00:00,25.6014723648,12.7076411201,0.0,1.70181425086,1.91011974705,2.3935639134,212.845581261,212.845581261
 03/08  08:00:00,26.4147182621,12.7076411201,0.0,1.27947032693,7.6404789882,4.7871278268,164.738021491,164.738021491
 03/08  09:00:00,41.2833371497,12.7076411201,0.0,1.09702486213,19.1011974705,8.3774736969,144.899319549,144.899319549
 03/08  10:00:00,58.7437306409,12.7076411201,0.0,0.88289646359,34.3821554469,10.7710376103,117.682758031,117.682758031
 03/08  11:00:00,58.5756133462,12.7076411201,0.0,0.714779168902,34.3821554469,10.7710376103,103.038498184,103.038498184
 03/08  12:00:00,58.3888608555,12.7076411201,0.0,0.528026678199,34.3821554469,10.7710376103,85.0732801471,85.0732801471
 03/08  13:00:00,58.0306833693,12.7076411201,0.0,0.169849191976,34.3821554469,10.7710376103,70.9178622914,70.9178622914
 03/08  14:00:00,57.8626442293,12.702118673,0.0,0.00733249909689,34.3821554469,10.7710376103,59.5249543829,59.5249543829
 03/08  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,49.1659795141,49.1659795141
 03/08  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,43.9180754158,43.9180754158
 03/08  17:00:00,57.9313604011,12.7039594887,0.0,0.0742078552375,34.3821554469,10.7710376103,48.2333119292,48.2333119292
 03/08  18:00:00,58.1585913075,12.7076411201,0.0,0.297757130153,34.3821554469,10.7710376103,55.5773153312,55.5773153312
 03/08  19:00:00,51.1568026775,12.7076411201,0.0,0.442802272541,22.9214369646,9.5742556536,64.6056542547,64.6056542547
 03/08  20:00:00,54.0246780058,12.7076411201,0.0,0.555344267431,22.9214369646,9.5742556536,77.5173308015,77.5173308015
 03/08  21:00:00,49.0806177363,12.7076411201,0.0,0.628305448772,19.1011974705,8.3774736969,87.1434040297,87.1434040297
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.6190787443,0.0294666166936,0.0,0.0199284671094,1.91011974705,2.3935639134,0.593397229953,0.593397229953
 03/09  05:00:00,12.7063526585,0.0567165546975,0.0,0.0799524433745,1.91011974705,2.3935639134,1.332371551,1.332371551
 03/09  06:00:00,12.8996176081,0.197970422873,0.0,0.131963524822,1.91011974705,2.3935639134,5.65004626452,5.65004626452
 03/09  07:00:00,25.6786794234,12.7076411201,0.0,1.77902130946,1.91011974705,2.3935639134,221.7342826,221.7342826
 03/09  08:00:00,26.4021153391,12.7076411201,0.0,1.26686740398,7.6404789882,4.7871278268,163.230397947,163.230397947
 03/09  09:00:00,41.1294312056,12.7076411201,0.0,0.943118918114,19.1011974705,8.3774736969,132.19981913,132.19981913
 03/09  10:00:00,58.4076770923,12.7076411201,0.0,0.546842914948,34.3821554469,10.7710376103,99.5940188515,99.5940188515
 03/09  11:00:00,58.1552399945,12.7076411201,0.0,0.294405817203,34.3821554469,10.7710376103,84.5531901313,84.5531901313
 03/09  12:00:00,57.9477082862,12.7076411201,0.0,0.086874108899,34.3821554469,10.7710376103,66.7681819162,66.7681819162
 03/09  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,55.6838799984,55.6838799984
 03/09  14:00:00,57.8669647528,12.7039594887,0.0,0.00981220693464,34.3821554469,10.7710376103,49.0860152546,49.0860152546
 03/09  15:00:00,57.8516300987,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,42.7416106715,42.7416106715
 03/09  16:00:00,57.8569123028,12.7002778573,0.0,0.0034413883978,34.3821554469,10.7710376103,38.0257266619,38.0257266619
 03/09  17:00:00,57.977823032,12.7076411201,0.0,0.116988854642,34.3821554469,10.7710376103,40.9774026933,40.9774026933
 03/09  18:00:00,58.1478616294,12.7076411201,0.0,0.28702745206,34.3821554469,10.7710376103,47.8184907365,47.8184907365
 03/09  19:00:00,51.1168643984,12.7076411201,0.0,0.402863993381,22.9214369646,9.5742556536,56.7060696509,56.7060696509
 03/09  20:00:00,53.9737544634,12.7076411201,0.0,0.504420725047,22.9214369646,9.5742556536,69.6694477605,69.6694477605
 03/09  21:00:00,49.02412462,12.7076411201,0.0,0.571812332501,19.1011974705,8.3774736969,79.337406709,79.337406709
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,25.3626273093,12.7076411201,0.0,1.46296919536,1.91011974705,2.3935639134,178.160721622,178.160721622
 03/10  08:00:00,26.2010663237,12.7076411201,0.0,1.06581838852,7.6404789882,4.7871278268,134.850836589,134.850836589
 03/10  09:00:00,41.080126726,12.7076411201,0.0,0.893814438443,19.1011974705,8.3774736969,115.750384239,115.750384239
 03/10  10:00:00,58.5628645595,12.7076411201,0.0,0.70203038218,34.3821554469,10.7710376103,91.039153947,91.039153947
 03/10  11:00:00,58.4412787872,12.7076411201,0.0,0.580444609866,34.3821554469,10.7710376103,80.2180817864,80.2180817864
 03/10  12:00:00,58.3165725432,12.7076411201,0.0,0.455738365829,34.3821554469,10.7710376103,66.2675763478,66.2675763478
 03/10  13:00:00,58.2497985768,12.7076411201,0.0,0.388964399432,34.3821554469,10.7710376103,59.2164175673,59.2164175673
 03/10  14:00:00,58.2127298684,12.7076411201,0.0,0.351895691058,34.3821554469,10.7710376103,53.9239874088,53.9239874088
 03/10  15:00:00,58.1811270319,12.7076411201,0.0,0.320292854535,34.3821554469,10.7710376103,49.3283602754,49.3283602754
 03/10  16:00:00,58.1290184661,12.7076411201,0.0,0.268184288729,34.3821554469,10.7710376103,45.4493086951,45.4493086951
 03/10  17:00:00,58.1988787108,12.7076411201,0.0,0.338044533462,34.3821554469,10.7710376103,49.524955557,49.524955557
 03/10  18:00:00,58.2952278424,12.7076411201,0.0,0.434393665062,34.3821554469,10.7710376103,56.7835418652,56.7835418652
 03/10  19:00:00,51.2312691338,12.7076411201,0.0,0.51726872879,22.9214369646,9.5742556536,65.1401840889,65.1401840889
 03/10  20:00:00,54.0876615898,12.7076411201,0.0,0.618327851477,22.9214369646,9.5742556536,76.7879643432,76.7879643432
 03/10  21:00:00,49.1419170361,12.7076411201,0.0,0.689604748548,19.1011974705,8.3774736969,85.2128817451,85.2128817451
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9880394752,0.00920407859682,0.0,0.00754271448712,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,12.0225127883,0.0110448943162,0.0,0.0401752118537,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,24.9028937329,12.7076411201,0.0,1.60162659731,1.91011974705,1.79517293505,186.649452464,186.649452464
 03/11  08:00:00,21.3049285964,12.7076411201,0.0,1.18670211202,3.8202394941,3.5903458701,144.652121445,144.652121445
 03/11  09:00:00,31.1677161485,12.7076411201,0.0,1.01544676262,11.4607184823,5.9839097835,128.963053346,128.963053346
 03/11  10:00:00,46.022518015,12.7076411201,0.0,0.819184276719,22.9214369646,9.5742556536,106.495577552,106.495577552
 03/11  11:00:00,58.5484256931,12.7076411201,0.0,0.687591515766,34.3821554469,10.7710376103,91.0261425145,91.0261425145
 03/11  12:00:00,58.4856086699,12.7076411201,0.0,0.62477449255,34.3821554469,10.7710376103,78.9076785793,78.9076785793
 03/11  13:00:00,58.3702484196,12.7076411201,0.0,0.509414242226,34.3821554469,10.7710376103,70.5566030722,70.5566030722
 03/11  14:00:00,58.3088591442,12.7076411201,0.0,0.448024966874,34.3821554469,10.7710376103,62.6568449614,62.6568449614
 03/11  15:00:00,58.2655580711,12.7076411201,0.0,0.404723893769,34.3821554469,10.7710376103,55.3093070197,55.3093070197
 03/11  16:00:00,58.2334901702,12.7076411201,0.0,0.372655992859,34.3821554469,10.7710376103,48.4741207196,48.4741207196
 03/11  17:00:00,58.2109226466,12.7076411201,0.0,0.35008846924,34.3821554469,10.7710376103,41.8914534861,41.8914534861
 03/11  18:00:00,58.2334190448,12.7076411201,0.0,0.372584867503,34.3821554469,10.7710376103,40.8788238717,40.8788238717
 03/11  19:00:00,46.1525087498,12.7076411201,0.0,0.455529795593,19.1011974705,8.3774736969,52.9505797208,52.9505797208
 03/11  20:00:00,38.9184658598,12.7076411201,0.0,0.500196473869,11.4607184823,5.9839097835,57.1577864463,57.1577864463
 03/11  21:00:00,38.9340622763,12.7076411201,0.0,0.515792890372,11.4607184823,5.9839097835,57.4367451459,57.4367451459
 03/11  22:00:00,28.9541357495,12.7076411201,0.0,0.569909265214,3.8202394941,3.5903458701,68.0510433419,68.0510433419
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9759917488,0.00368163143873,0.0,0.00101743528002,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,12.0671188658,0.0398781718479,0.0,0.0559480118756,1.91011974705,1.79517293505,0.84296607378,0.84296607378
 03/12  06:00:00,12.2054584492,0.106841537505,0.0,0.127324229585,1.91011974705,1.79517293505,2.8240403797,2.8240403797
 03/12  07:00:00,10.9356045526,0.157913616719,0.0,0.184064920459,1.91011974705,1.79517293505,4.31096385344,4.31096385344
 03/12  08:00:00,22.0099649098,12.7076411201,0.0,1.89173842546,3.8202394941,3.5903458701,228.219695917,228.219695917
 03/12  09:00:00,21.6071667608,12.7076411201,0.0,1.48894027648,3.8202394941,3.5903458701,192.597719336,192.597719336
 03/12  10:00:00,36.4857160178,12.7076411201,0.0,1.31642518112,15.2809579764,7.1806917402,177.481291391,177.481291391
 03/12  11:00:00,36.3674818685,12.7076411201,0.0,1.19819103175,15.2809579764,7.1806917402,171.158180193,171.158180193
 03/12  12:00:00,46.275207627,12.7076411201,0.0,1.07187388864,22.9214369646,9.5742556536,156.933197453,156.933197453
 03/12  13:00:00,46.1172675967,12.7076411201,0.0,0.913933858387,22.9214369646,9.5742556536,148.495068457,148.495068457
 03/12  14:00:00,45.9754408,12.7076411201,0.0,0.772107061642,22.9214369646,9.5742556536,139.419505075,139.419505075
 03/12  15:00:00,45.9527995762,12.7076411201,0.0,0.749465837876,22.9214369646,9.5742556536,132.474156831,132.474156831
 03/12  16:00:00,45.9721324356,12.7076411201,0.0,0.768798697271,22.9214369646,9.5742556536,129.158568829,129.158568829
 03/12  17:00:00,35.5413065298,12.7076411201,0.0,0.37201569303,15.2809579764,7.1806917402,159.985596353,159.985596353
 03/12  18:00:00,25.6301472536,12.7076411201,0.0,0.494899318491,7.6404789882,4.7871278268,169.047181652,169.047181652
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,12.0762312346,0.0576022074169,0.0,0.0473363450961,1.91011974705,1.79517293505,1.41874923202,1.41874923202
 03/12  22:00:00,12.2573100596,0.147073638587,0.0,0.138943738898,1.91011974705,1.79517293505,3.98148949787,3.98148949787
 03/12  23:00:00,12.4153131304,0.246985195028,0.0,0.197035253306,1.91011974705,1.79517293505,7.084673504,7.084673504
 03/12  24:00:00,12.539621107,0.323273766151,0.0,0.245054658702,1.91011974705,1.79517293505,9.30961997919,9.30961997919
 03/13  01:00:00,13.2305318364,0.374739650926,0.0,0.28610852505,1.91011974705,2.3935639134,10.9416045517,10.9416045517
 03/13  02:00:00,13.3181251912,0.427674830476,0.0,0.32076670031,1.91011974705,2.3935639134,12.4511159509,12.4511159509
 03/13  03:00:00,13.3948079034,0.474251342761,0.0,0.350872900197,1.91011974705,2.3935639134,13.9683317355,13.9683317355
 03/13  04:00:00,13.4641947514,0.51260363796,0.0,0.381907453009,1.91011974705,2.3935639134,15.0194155967,15.0194155967
 03/13  05:00:00,13.5364953215,0.556285657037,0.0,0.410526004001,1.91011974705,2.3935639134,16.477511218,16.477511218
 03/13  06:00:00,27.619691212,12.7076411201,0.0,2.34236643142,1.91011974705,2.3935639134,286.179368829,286.179368829
 03/13  07:00:00,33.8815236812,12.7076411201,0.0,1.85794241277,7.6404789882,4.7871278268,231.45816449,231.45816449
 03/13  08:00:00,41.7783504899,12.7076411201,0.0,1.59203820241,19.1011974705,8.3774736969,200.037512168,200.037512168
 03/13  09:00:00,59.1632657955,12.7076411201,0.0,1.30243161816,34.3821554469,10.7710376103,165.831387775,165.831387775
