Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/13  10:00:00,58.7898892342,12.7076411201,0.0,0.929055056909,34.3821554469,10.7710376103,144.468157105,144.468157105
 03/13  11:00:00,58.434517247,12.7076411201,0.0,0.573683069678,34.3821554469,10.7710376103,119.041202956,119.041202956
 03/13  12:00:00,58.1954865493,12.7076411201,0.0,0.334652371928,34.3821554469,10.7710376103,99.9667037517,99.9667037517
 03/13  13:00:00,58.015838936,12.7076411201,0.0,0.155004758674,34.3821554469,10.7710376103,82.5146399775,82.5146399775
 03/13  14:00:00,57.877164266,12.7039594887,0.0,0.0200117201274,34.3821554469,10.7710376103,66.6957724262,66.6957724262
 03/13  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,49.7637479966,49.7637479966
 03/13  16:00:00,57.8556517429,12.6984370415,0.0,0.00402164418985,34.3821554469,10.7710376103,44.1722964705,44.1722964705
 03/13  17:00:00,58.0248323083,12.7076411201,0.0,0.163998131021,34.3821554469,10.7710376103,45.8202643378,45.8202643378
 03/13  18:00:00,45.4857583269,12.7076411201,0.0,0.28242458861,22.9214369646,9.5742556536,46.0641324032,46.0641324032
 03/13  19:00:00,51.1150561961,12.7076411201,0.0,0.401055791093,22.9214369646,9.5742556536,55.3269505596,55.3269505596
 03/13  20:00:00,48.9496514448,12.7076411201,0.0,0.497339157231,19.1011974705,8.3774736969,65.724347387,65.724347387
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,26.8002524483,12.7076411201,0.0,1.52292766773,1.91011974705,2.3935639134,179.990178227,179.990178227
 03/14  07:00:00,31.7865054692,12.7076411201,0.0,1.14059086739,7.6404789882,4.7871278268,138.874882192,138.874882192
 03/14  08:00:00,41.1567348277,12.7076411201,0.0,0.970422540189,19.1011974705,8.3774736969,120.043673654,120.043673654
 03/14  09:00:00,58.6272798956,12.7076411201,0.0,0.766445718305,34.3821554469,10.7710376103,96.8228319844,96.8228319844
 03/14  10:00:00,58.422689244,12.7076411201,0.0,0.561855066625,34.3821554469,10.7710376103,87.0970212303,87.0970212303
 03/14  11:00:00,58.2941544627,12.7076411201,0.0,0.433320285389,34.3821554469,10.7710376103,75.0996465678,75.0996465678
 03/14  12:00:00,58.251792769,12.7076411201,0.0,0.390958591667,34.3821554469,10.7710376103,68.9060462159,68.9060462159
 03/14  13:00:00,58.0626008266,12.7076411201,0.0,0.201766649289,34.3821554469,10.7710376103,62.0760408695,62.0760408695
 03/14  14:00:00,57.9734613676,12.7076411201,0.0,0.112627190229,34.3821554469,10.7710376103,57.7981803021,57.7981803021
 03/14  15:00:00,57.9571018858,12.7076411201,0.0,0.0962677084595,34.3821554469,10.7710376103,52.329521362,52.329521362
 03/14  16:00:00,57.9985350563,12.7076411201,0.0,0.137700879001,34.3821554469,10.7710376103,53.658711506,53.658711506
 03/14  17:00:00,58.1639594638,12.7076411201,0.0,0.303125286438,34.3821554469,10.7710376103,60.0266236053,60.0266236053
 03/14  18:00:00,45.6496075491,12.7076411201,0.0,0.446273810734,22.9214369646,9.5742556536,66.3406262982,66.3406262982
 03/14  19:00:00,51.2627248327,12.7076411201,0.0,0.548724427737,22.9214369646,9.5742556536,75.3991915063,75.3991915063
 03/14  20:00:00,49.0624950416,12.7076411201,0.0,0.610182754068,19.1011974705,8.3774736969,81.6561707586,81.6561707586
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5737270712,0.00368163143873,0.0,0.000361779301525,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.6212291867,0.0225500408259,0.0,0.0289954854631,1.91011974705,2.3935639134,0.339043731667,0.339043731667
 03/15  06:00:00,26.937687168,12.7076411201,0.0,1.66036238746,1.91011974705,2.3935639134,201.533293336,201.533293336
 03/15  07:00:00,31.9115235504,12.7076411201,0.0,1.26560894857,7.6404789882,4.7871278268,158.651494921,158.651494921
 03/15  08:00:00,41.2837728411,12.7076411201,0.0,1.09746055353,19.1011974705,8.3774736969,138.67189813,138.67189813
 03/15  09:00:00,58.774220856,12.7076411201,0.0,0.913386678694,34.3821554469,10.7710376103,114.443560444,114.443560444
 03/15  10:00:00,58.6561698781,12.7076411201,0.0,0.795335700723,34.3821554469,10.7710376103,105.491875054,105.491875054
 03/15  11:00:00,58.5450780327,12.7076411201,0.0,0.684243855388,34.3821554469,10.7710376103,94.0649025278,94.0649025278
 03/15  12:00:00,58.4608266307,12.7076411201,0.0,0.599992453399,34.3821554469,10.7710376103,87.6049336157,87.6049336157
 03/15  13:00:00,58.2637248077,12.7076411201,0.0,0.40289063035,34.3821554469,10.7710376103,79.8505339546,79.8505339546
 03/15  14:00:00,58.0601852102,12.7076411201,0.0,0.199351032861,34.3821554469,10.7710376103,73.030999999,73.030999999
 03/15  15:00:00,58.0600039549,12.7076411201,0.0,0.199169777581,34.3821554469,10.7710376103,66.3506045241,66.3506045241
 03/15  16:00:00,58.1669933154,12.7076411201,0.0,0.3061591381,34.3821554469,10.7710376103,64.4709764135,64.4709764135
 03/15  17:00:00,58.2602696634,12.7076411201,0.0,0.399435486068,34.3821554469,10.7710376103,65.0929137771,65.0929137771
 03/15  18:00:00,45.661791489,12.7076411201,0.0,0.458457750659,22.9214369646,9.5742556536,65.798323848,65.798323848
 03/15  19:00:00,49.8937629261,12.7076411201,0.0,0.557429187724,22.9214369646,9.5742556536,75.1313612198,75.1313612198
 03/15  20:00:00,49.1074805736,12.7076411201,0.0,0.655168286075,19.1011974705,8.3774736969,85.566058482,85.566058482
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.6273767826,0.0301106397117,0.0,0.0275824824633,1.91011974705,2.3935639134,0.611682637112,0.611682637112
 03/16  03:00:00,12.7343562255,0.067606874937,0.0,0.097065690153,1.91011974705,2.3935639134,1.65542944904,1.65542944904
 03/16  04:00:00,12.886671044,0.168625538859,0.0,0.148361844679,1.91011974705,2.3935639134,4.68100483754,4.68100483754
 03/16  05:00:00,12.9675579761,0.209370963098,0.0,0.188503352535,1.91011974705,2.3935639134,5.9363742459,5.9363742459
 03/16  06:00:00,27.223005605,12.7076411201,0.0,1.94568082447,1.91011974705,2.3935639134,239.241462577,239.241462577
 03/16  07:00:00,32.1860040578,12.7076411201,0.0,1.54008945601,7.6404789882,4.7871278268,192.133331582,192.133331582
 03/16  08:00:00,41.4992957192,12.7076411201,0.0,1.3129834317,19.1011974705,8.3774736969,167.045046864,167.045046864
 03/16  09:00:00,58.9173969904,12.7076411201,0.0,1.05656281311,34.3821554469,10.7710376103,137.935474406,137.935474406
 03/16  10:00:00,58.6670745919,12.7076411201,0.0,0.806240414621,34.3821554469,10.7710376103,121.516940558,121.516940558
 03/16  11:00:00,58.4138822346,12.7076411201,0.0,0.553048057317,34.3821554469,10.7710376103,100.663702534,100.663702534
 03/16  12:00:00,58.3053993849,12.7076411201,0.0,0.444565207611,34.3821554469,10.7710376103,85.9066405322,85.9066405322
 03/16  13:00:00,58.1311619776,12.7076411201,0.0,0.270327800238,34.3821554469,10.7710376103,72.1612981037,72.1612981037
 03/16  14:00:00,58.0039805947,12.7076411201,0.0,0.143146417325,34.3821554469,10.7710376103,61.1229780911,61.1229780911
 03/16  15:00:00,57.8857452262,12.7058003044,0.0,0.0267518645461,34.3821554469,10.7710376103,48.9078957819,48.9078957819
 03/16  16:00:00,57.8785264114,12.7076411201,0.0,0.0176922340853,34.3821554469,10.7710376103,45.4398929394,45.4398929394
 03/16  17:00:00,58.0440406985,12.7076411201,0.0,0.183206521132,34.3821554469,10.7710376103,48.1522704434,48.1522704434
 03/16  18:00:00,45.513581819,12.7076411201,0.0,0.310248080667,22.9214369646,9.5742556536,50.2536895879,50.2536895879
 03/16  19:00:00,49.7753661997,12.7076411201,0.0,0.439032461334,22.9214369646,9.5742556536,59.8615506489,59.8615506489
 03/16  20:00:00,48.9792478163,12.7076411201,0.0,0.52693552874,19.1011974705,8.3774736969,70.1977375694,70.1977375694
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5823743586,0.00552244715809,0.0,0.00716825102822,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.6634554546,0.0388184423797,0.0,0.0549533517923,1.91011974705,2.3935639134,0.810797536943,0.810797536943
 03/17  06:00:00,26.9896788724,12.7076411201,0.0,1.71235409182,1.91011974705,2.3935639134,208.83264814,208.83264814
 03/17  07:00:00,31.934426905,12.7076411201,0.0,1.28851230316,7.6404789882,4.7871278268,161.201087697,161.201087697
 03/17  08:00:00,41.2259866024,12.7076411201,0.0,1.03967431487,19.1011974705,8.3774736969,131.994416603,131.994416603
 03/17  09:00:00,58.6262452405,12.7076411201,0.0,0.765411063183,34.3821554469,10.7710376103,98.5347038196,98.5347038196
 03/17  10:00:00,58.3052058281,12.7076411201,0.0,0.444371650806,34.3821554469,10.7710376103,76.9456856793,76.9456856793
 03/17  11:00:00,57.9624070089,12.7058003044,0.0,0.103413647263,34.3821554469,10.7710376103,50.06555961,50.06555961
 03/17  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,29.5715023226,29.5715023226
 03/17  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,13.1570240203,13.1570240203
 03/17  14:00:00,57.8522963642,12.6965962258,0.00250708120403,0.0,34.3821554469,10.7710376103,3.4716184214,3.4716184214
 03/17  15:00:00,58.0328603217,12.6965962258,0.183071038699,0.0,34.3821554469,10.7710376103,1.0131649058,1.0131649058
 03/17  16:00:00,58.0246812471,12.6965962258,0.174891964089,0.0,34.3821554469,10.7710376103,0.0971295494378,0.0971295494378
 03/17  17:00:00,57.8969277091,12.6965962258,0.0471384261259,0.0,34.3821554469,10.7710376103,0.00332043569115,0.00332043569115
 03/17  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.314256552849,0.314256552849
 03/17  19:00:00,49.325288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.28786664641,1.28786664641
 03/17  20:00:00,48.4820724064,12.7039594887,0.0,0.0334417503123,19.1011974705,8.3774736969,8.9882695989,8.9882695989
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.774598111,12.7076411201,0.0,1.09566430879,1.91011974705,1.79517293505,141.835928107,141.835928107
 03/18  07:00:00,26.4703304411,12.7076411201,0.0,0.841437290072,3.8202394941,3.5903458701,109.871729668,109.871729668
 03/18  08:00:00,30.8181668141,12.7076411201,0.0,0.665897428198,11.4607184823,5.9839097835,88.1774079333,88.1774079333
 03/18  09:00:00,45.6478748408,12.7076411201,0.0,0.444541102515,22.9214369646,9.5742556536,59.1701354511,59.1701354511
 03/18  10:00:00,58.0475462079,12.7076411201,0.0,0.186712030581,34.3821554469,10.7710376103,33.1562530532,33.1562530532
 03/18  11:00:00,57.857957964,12.7002778573,0.0,0.00448704957988,34.3821554469,10.7710376103,9.32500994364,9.32500994364
 03/18  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.08940622286,2.08940622286
 03/18  13:00:00,57.9788206832,12.6965962258,0.129031400196,0.0,34.3821554469,10.7710376103,0.253642626865,0.253642626865
 03/18  14:00:00,58.3056901141,12.6965962258,0.455900831065,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,58.57221706,12.6965962258,0.722427777019,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,58.6192957296,12.6965962258,0.769506446613,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,58.4133902174,12.6965962258,0.563600934359,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,40.3797131546,12.6965962258,0.204445761386,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,34.280557466,12.6965962258,0.00633297438297,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,38.4072244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.000210513437073,0.000210513437073
 03/18  21:00:00,28.4126740656,12.7039594887,0.0,0.0321292127444,3.8202394941,3.5903458701,12.2658057557,12.2658057557
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,20.8515878555,12.7076411201,0.0,0.733361371171,3.8202394941,3.5903458701,91.6361617652,91.6361617652
 03/19  09:00:00,20.4787127617,12.7076411201,0.0,0.360486277415,3.8202394941,3.5903458701,50.1828687546,50.1828687546
 03/19  10:00:00,35.2687925647,12.7076411201,0.0,0.099501727965,15.2809579764,7.1806917402,22.534930781,22.534930781
 03/19  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,6.59070597773,6.59070597773
 03/19  12:00:00,45.3003915775,12.6965962258,0.108102733467,0.0,22.9214369646,9.5742556536,0.30912130985,0.30912130985
 03/19  13:00:00,45.6429190749,12.6965962258,0.450630230934,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,45.731703035,12.6965962258,0.539414190945,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,46.0055965701,12.6965962258,0.813307726075,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,45.9721334819,12.6965962258,0.779844637889,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,35.432564007,12.6965962258,0.274318064585,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,25.1377988205,12.6965962258,0.0135957796735,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.0465715905,12.7076411201,0.0,0.769246809904,1.91011974705,2.3935639134,101.586028633,101.586028633
 03/20  07:00:00,29.8892198308,12.7076411201,0.0,0.620971895714,7.6404789882,4.7871278268,78.731983585,78.731983585
 03/20  08:00:00,40.7076120704,12.7076411201,0.0,0.521299782829,19.1011974705,8.3774736969,64.0513085187,64.0513085187
 03/20  09:00:00,58.2566055281,12.7076411201,0.0,0.395771350728,34.3821554469,10.7710376103,44.0644661106,44.0644661106
 03/20  10:00:00,58.0416672614,12.7076411201,0.0,0.180833084103,34.3821554469,10.7710376103,35.3010609146,35.3010609146
 03/20  11:00:00,57.8551777485,12.6984370415,0.0,0.00354764980438,34.3821554469,10.7710376103,23.1906724474,23.1906724474
 03/20  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,16.5360492875,16.5360492875
 03/20  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.5667529828,10.5667529828
 03/20  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.90854221815,3.90854221815
 03/20  15:00:00,57.8811981096,12.6965962258,0.0314088266023,0.0,34.3821554469,10.7710376103,0.81598851128,0.81598851128
 03/20  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.66976298752,2.66976298752
 03/20  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.9223187133,17.9223187133
 03/20  18:00:00,45.2894174813,12.7058003044,0.0,0.0879245586982,22.9214369646,9.5742556536,36.7786407737,36.7786407737
 03/20  19:00:00,49.6469014402,12.7076411201,0.0,0.310567701839,22.9214369646,9.5742556536,52.6614699543,52.6614699543
 03/20  20:00:00,48.8603205029,12.7076411201,0.0,0.408008215414,19.1011974705,8.3774736969,60.355738575,60.355738575
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.8242668125,12.7076411201,0.0,1.54694203197,1.91011974705,2.3935639134,190.490340567,190.490340567
 03/21  07:00:00,30.473514816,12.7076411201,0.0,1.20526688084,7.6404789882,4.7871278268,153.036702333,153.036702333
 03/21  08:00:00,41.2384501522,12.7076411201,0.0,1.05213786464,19.1011974705,8.3774736969,135.895369107,135.895369107
 03/21  09:00:00,58.7600383229,12.7076411201,0.0,0.899204145554,34.3821554469,10.7710376103,114.474875644,114.474875644
 03/21  10:00:00,58.5084259257,12.7076411201,0.0,0.647591748403,34.3821554469,10.7710376103,101.319776746,101.319776746
 03/21  11:00:00,58.1892318102,12.7076411201,0.0,0.328397632883,34.3821554469,10.7710376103,81.0081201693,81.0081201693
 03/21  12:00:00,57.9589444034,12.7076411201,0.0,0.0981102260984,34.3821554469,10.7710376103,65.9725732731,65.9725732731
 03/21  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,52.3641981557,52.3641981557
 03/21  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,42.0760749687,42.0760749687
 03/21  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,29.8281018514,29.8281018514
 03/21  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,27.2840127992,27.2840127992
 03/21  17:00:00,57.8800896577,12.702118673,0.0,0.0247779275418,34.3821554469,10.7710376103,31.5032030141,31.5032030141
 03/21  18:00:00,45.3600253211,12.7076411201,0.0,0.156691582774,22.9214369646,9.5742556536,35.8816934627,35.8816934627
 03/21  19:00:00,49.6358090515,12.7076411201,0.0,0.299475313211,22.9214369646,9.5742556536,45.1060546145,45.1060546145
 03/21  20:00:00,48.8302989158,12.7076411201,0.0,0.377986628249,19.1011974705,8.3774736969,51.8441288291,51.8441288291
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.6574392454,12.7076411201,0.0,1.38011446483,1.91011974705,2.3935639134,172.420535587,172.420535587
 03/22  07:00:00,30.3159523343,12.7076411201,0.0,1.04770439915,7.6404789882,4.7871278268,133.794406582,133.794406582
 03/22  08:00:00,41.0579581828,12.7076411201,0.0,0.871645895314,19.1011974705,8.3774736969,111.71980452,111.71980452
 03/22  09:00:00,58.5509160379,12.7076411201,0.0,0.690081860523,34.3821554469,10.7710376103,85.1445409198,85.1445409198
 03/22  10:00:00,58.2669058665,12.7076411201,0.0,0.406071689124,34.3821554469,10.7710376103,68.4057723271,68.4057723271
 03/22  11:00:00,57.9318026292,12.7039594887,0.0,0.0746500833114,34.3821554469,10.7710376103,45.2150147385,45.2150147385
 03/22  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,28.7716160027,28.7716160027
 03/22  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,18.1042061697,18.1042061697
 03/22  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.80989828302,9.80989828302
 03/22  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.44428909643,2.44428909643
 03/22  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.57558780364,1.57558780364
 03/22  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.15454379961,1.15454379961
 03/22  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.23280354539,1.23280354539
 03/22  19:00:00,49.3271296597,12.6984370415,0.0,0.0,22.9214369646,9.5742556536,7.26483137497,7.26483137497
 03/22  20:00:00,48.5517426601,12.7076411201,0.0,0.0994303725312,19.1011974705,8.3774736969,20.0084650821,20.0084650821
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.2331503565,12.7076411201,0.0,0.955825575914,1.91011974705,2.3935639134,120.078776053,120.078776053
 03/23  07:00:00,29.9835401627,12.7076411201,0.0,0.715292227533,7.6404789882,4.7871278268,88.2255454483,88.2255454483
 03/23  08:00:00,40.7554577166,12.7076411201,0.0,0.569145429099,19.1011974705,8.3774736969,67.8237748329,67.8237748329
 03/23  09:00:00,58.24432678,12.7076411201,0.0,0.383492602639,34.3821554469,10.7710376103,42.04439402,42.04439402
 03/23  10:00:00,58.013895393,12.7076411201,0.0,0.15306121563,34.3821554469,10.7710376103,25.6200230646,25.6200230646
 03/23  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.81200244398,5.81200244398
 03/23  12:00:00,57.9056819712,12.6965962258,0.0558926882329,0.0,34.3821554469,10.7710376103,1.56516616804,1.56516616804
 03/23  13:00:00,58.2386058159,12.6965962258,0.388816532905,0.0,34.3821554469,10.7710376103,0.068633791038,0.068633791038
 03/23  14:00:00,58.6434660457,12.6965962258,0.793676762698,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,59.1379276136,12.6965962258,1.28813833056,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,59.1236818605,12.6965962258,1.27389257754,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,58.789009098,12.6965962258,0.939219814992,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,45.8049339726,12.6965962258,0.612645128601,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,49.6425112207,12.6965962258,0.317222376675,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,48.5825336332,12.6965962258,0.14126623999,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,25.9200931912,12.7076411201,0.0,0.64276841061,1.91011974705,2.3935639134,86.8339422895,86.8339422895
 03/24  07:00:00,29.8229663658,12.7076411201,0.0,0.55471843071,7.6404789882,4.7871278268,70.6761433012,70.6761433012
 03/24  08:00:00,40.6644156274,12.7076411201,0.0,0.478103339878,19.1011974705,8.3774736969,59.6279266571,59.6279266571
 03/24  09:00:00,58.2278603123,12.7076411201,0.0,0.367026134931,34.3821554469,10.7710376103,43.0171474872,43.0171474872
 03/24  10:00:00,58.0021500563,12.7076411201,0.0,0.141315879013,34.3821554469,10.7710376103,32.3668320739,32.3668320739
 03/24  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,15.1860419556,15.1860419556
 03/24  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.43842648824,4.43842648824
 03/24  13:00:00,57.8914219418,12.6965962258,0.0416326587929,0.0,34.3821554469,10.7710376103,0.920364169905,0.920364169905
 03/24  14:00:00,58.0301918648,12.6965962258,0.180402581752,0.0,34.3821554469,10.7710376103,0.20122052702,0.20122052702
 03/24  15:00:00,58.1189075104,12.6965962258,0.269118227423,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,58.0486847106,12.6965962258,0.198895427542,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.8955397854,12.6965962258,0.045750502382,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00020130512807,0.00020130512807
 03/24  19:00:00,47.9476221773,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.09482593494,1.09482593494
 03/24  20:00:00,48.4581545936,12.7002778573,0.0,0.0132055689456,19.1011974705,8.3774736969,12.5601136893,12.5601136893
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,25.3673244751,12.7076411201,0.0,0.688390672869,1.91011974705,1.79517293505,89.2955406737,89.2955406737
 03/25  07:00:00,24.7546499239,12.7076411201,0.0,0.503423439593,3.8202394941,3.5903458701,62.3772102519,62.3772102519
 03/25  08:00:00,30.519207707,12.7076411201,0.0,0.366938321098,11.4607184823,5.9839097835,44.099449168,44.099449168
 03/25  09:00:00,45.3946318002,12.7076411201,0.0,0.191298061918,22.9214369646,9.5742556536,18.9263089381,18.9263089381
 03/25  10:00:00,57.8811184031,12.702118673,0.0,0.0258066729678,34.3821554469,10.7710376103,3.59209861496,3.59209861496
 03/25  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.923902434276,0.923902434276
 03/25  12:00:00,57.8851086021,12.6965962258,0.0353193190864,0.0,34.3821554469,10.7710376103,0.0334267374187,0.0334267374187
 03/25  13:00:00,58.303549268,12.6965962258,0.453759984986,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,58.9798483458,12.6965962258,1.1300590628,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,59.7294816548,12.6965962258,1.87969237184,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,62.0412579102,12.6965962258,4.19146862716,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,62.5461567349,12.6965962258,4.69636745187,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,42.6168411445,12.6965962258,2.44157375124,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,33.4331164509,12.6965962258,0.536558625939,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,38.4757618489,12.6965962258,0.0685373572839,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.7500308032,12.7076411201,0.0,0.631804318867,3.8202394941,3.5903458701,85.8349835188,85.8349835188
 03/26  09:00:00,20.5399936061,12.7076411201,0.0,0.421767121796,3.8202394941,3.5903458701,62.6871322217,62.6871322217
 03/26  10:00:00,35.4010699968,12.7076411201,0.0,0.231779160108,15.2809579764,7.1806917402,45.6767783337,45.6767783337
 03/26  11:00:00,35.1951240038,12.7039594887,0.0,0.0295147984751,15.2809579764,7.1806917402,34.4638337122,34.4638337122
 03/26  12:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,17.2264879984,17.2264879984
 03/26  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,11.9816071772,11.9816071772
 03/26  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,10.3082632176,10.3082632176
 03/26  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,8.80620860602,8.80620860602
 03/26  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,7.55515257566,7.55515257566
 03/26  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,19.8270179883,19.8270179883
 03/26  18:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,26.4137255368,26.4137255368
 03/26  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,26.7176592485,12.7076411201,0.0,1.44033446795,1.91011974705,2.3935639134,180.262663323,180.262663323
 03/27  07:00:00,28.9849138891,12.7076411201,0.0,1.09433262063,7.6404789882,4.7871278268,139.967581841,139.967581841
 03/27  08:00:00,41.0529345121,12.7076411201,0.0,0.866622224549,19.1011974705,8.3774736969,112.074482242,112.074482242
 03/27  09:00:00,58.5065969198,12.7076411201,0.0,0.645762742495,34.3821554469,10.7710376103,79.6413528754,79.6413528754
 03/27  10:00:00,58.2408916849,12.7076411201,0.0,0.380057507577,34.3821554469,10.7710376103,58.4111538599,58.4111538599
 03/27  11:00:00,57.916202545,12.7039594887,0.0,0.0590499990781,34.3821554469,10.7710376103,31.5814852364,31.5814852364
 03/27  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,11.9870646738,11.9870646738
 03/27  13:00:00,57.8547064196,12.6965962258,0.00491713658543,0.0,34.3821554469,10.7710376103,2.20810562723,2.20810562723
 03/27  14:00:00,57.9852025205,12.6965962258,0.135413237483,0.0,34.3821554469,10.7710376103,0.616000962361,0.616000962361
 03/27  15:00:00,58.1141587426,12.6965962258,0.264369459556,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,58.0725728002,12.6965962258,0.222783517205,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,57.9613589625,12.6965962258,0.11156967948,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,45.2065922431,12.6965962258,0.014303399044,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,47.9476221773,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00166242361315,0.00166242361315
 03/27  20:00:00,48.4412673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,2.3481689253,2.3481689253
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,25.8778186727,12.7076411201,0.0,0.600493892152,1.91011974705,2.3935639134,75.6226106327,75.6226106327
 03/28  07:00:00,28.356211971,12.7076411201,0.0,0.465630702493,7.6404789882,4.7871278268,55.1034911254,55.1034911254
 03/28  08:00:00,40.5661553645,12.7076411201,0.0,0.379843076931,19.1011974705,8.3774736969,43.0739250751,43.0739250751
 03/28  09:00:00,58.1238079162,12.7076411201,0.0,0.262973738885,34.3821554469,10.7710376103,25.7055493619,25.7055493619
 03/28  10:00:00,57.9955139549,12.7076411201,0.0,0.134679777524,34.3821554469,10.7710376103,16.9936514978,16.9936514978
 03/28  11:00:00,57.8518062503,12.6984370415,0.0,0.000176151520482,34.3821554469,10.7710376103,3.15470943068,3.15470943068
 03/28  12:00:00,57.8521090248,12.6965962258,0.00231974183006,0.0,34.3821554469,10.7710376103,0.830673593951,0.830673593951
 03/28  13:00:00,57.9222064959,12.6965962258,0.0724172128459,0.0,34.3821554469,10.7710376103,0.166935097049,0.166935097049
 03/28  14:00:00,57.9005906088,12.6965962258,0.0508013257798,0.0,34.3821554469,10.7710376103,0.027646549135,0.027646549135
 03/28  15:00:00,57.8531093143,12.6965962258,0.00332003128659,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0981344024529,0.0981344024529
 03/28  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.758916308347,0.758916308347
 03/28  18:00:00,45.2068206763,12.702118673,0.0,0.00900938516345,22.9214369646,9.5742556536,7.54343369285,7.54343369285
 03/28  19:00:00,48.0730891986,12.7076411201,0.0,0.114422126964,22.9214369646,9.5742556536,17.6489139497,17.6489139497
 03/28  20:00:00,48.6376299668,12.7076411201,0.0,0.185317679245,19.1011974705,8.3774736969,23.3791108566,23.3791108566
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,26.2027328274,12.7076411201,0.0,0.925408046839,1.91011974705,2.3935639134,115.233088097,115.233088097
 03/29  07:00:00,28.6235124909,12.7076411201,0.0,0.732931222413,7.6404789882,4.7871278268,91.2646049426,91.2646049426
 03/29  08:00:00,40.8398881332,12.7076411201,0.0,0.653575845677,19.1011974705,8.3774736969,81.2323636792,81.2323636792
 03/29  09:00:00,58.4217904681,12.7076411201,0.0,0.5609562908,34.3821554469,10.7710376103,66.23384561,66.23384561
 03/29  10:00:00,58.3447748756,12.7076411201,0.0,0.483940698312,34.3821554469,10.7710376103,63.235118338,63.235118338
 03/29  11:00:00,58.2546526498,12.7076411201,0.0,0.393818472493,34.3821554469,10.7710376103,55.5496193269,55.5496193269
 03/29  12:00:00,58.2477313633,12.7076411201,0.0,0.386897185951,34.3821554469,10.7710376103,53.842282207,53.842282207
 03/29  13:00:00,58.2077937129,12.7076411201,0.0,0.346959535583,34.3821554469,10.7710376103,53.0692414882,53.0692414882
 03/29  14:00:00,58.196998682,12.7076411201,0.0,0.336164504713,34.3821554469,10.7710376103,53.4685215443,53.4685215443
 03/29  15:00:00,58.2279654667,12.7076411201,0.0,0.36713128939,34.3821554469,10.7710376103,52.1387960526,52.1387960526
 03/29  16:00:00,58.2505446066,12.7076411201,0.0,0.389710429306,34.3821554469,10.7710376103,55.1215192152,55.1215192152
 03/29  17:00:00,58.2980943473,12.7076411201,0.0,0.437260169981,34.3821554469,10.7710376103,60.8771205677,60.8771205677
 03/29  18:00:00,45.7120987036,12.7076411201,0.0,0.508764965316,22.9214369646,9.5742556536,66.6527421093,66.6527421093
 03/29  19:00:00,48.5507455179,12.7076411201,0.0,0.592078446195,22.9214369646,9.5742556536,75.1254710688,75.1254710688
 03/29  20:00:00,49.1028019299,12.7076411201,0.0,0.65048964242,19.1011974705,8.3774736969,80.5365853406,80.5365853406
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,26.6993253693,12.7076411201,0.0,1.42200058876,1.91011974705,2.3935639134,157.285273886,157.285273886
 03/30  07:00:00,28.9260639354,12.7076411201,0.0,1.03548266692,7.6404789882,4.7871278268,117.700615107,117.700615107
 03/30  08:00:00,41.0352501518,12.7076411201,0.0,0.848937864238,19.1011974705,8.3774736969,98.1870297571,98.1870297571
 03/30  09:00:00,58.5330859161,12.7076411201,0.0,0.672251738769,34.3821554469,10.7710376103,74.5127132745,74.5127132745
 03/30  10:00:00,58.3247781119,12.7076411201,0.0,0.463943934551,34.3821554469,10.7710376103,62.3851879823,62.3851879823
 03/30  11:00:00,58.0646566211,12.7076411201,0.0,0.203822443806,34.3821554469,10.7710376103,45.213654902,45.213654902
 03/30  12:00:00,57.8754376303,12.702118673,0.0,0.0201259001432,34.3821554469,10.7710376103,34.028516319,34.028516319
 03/30  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.87563613,25.87563613
 03/30  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,19.2474764194,19.2474764194
 03/30  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.6421597339,10.6421597339
 03/30  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.2938159421,10.2938159421
 03/30  17:00:00,57.8970959176,12.7058003044,0.0,0.0381025559781,34.3821554469,10.7710376103,15.8917080451,15.8917080451
 03/30  18:00:00,45.353194596,12.7076411201,0.0,0.149860857699,22.9214369646,9.5742556536,21.3697988454,21.3697988454
 03/30  19:00:00,48.242772159,12.7076411201,0.0,0.284105087315,22.9214369646,9.5742556536,33.970575727,33.970575727
 03/30  20:00:00,48.8323221318,12.7076411201,0.0,0.380009844308,19.1011974705,8.3774736969,46.7144479961,46.7144479961
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,26.7018928541,12.7076411201,0.0,1.42456807355,1.91011974705,2.3935639134,169.984569587,169.984569587
 03/31  07:00:00,28.946647973,12.7076411201,0.0,1.05606670451,7.6404789882,4.7871278268,129.790071464,129.790071464
 03/31  08:00:00,41.0506559747,12.7076411201,0.0,0.864343687187,19.1011974705,8.3774736969,107.982792075,107.982792075
 03/31  09:00:00,58.5463433283,12.7076411201,0.0,0.685509150971,34.3821554469,10.7710376103,81.8609170177,81.8609170177
 03/31  10:00:00,58.3233500059,12.7076411201,0.0,0.462515828591,34.3821554469,10.7710376103,67.8637010876,67.8637010876
 03/31  11:00:00,58.0259913958,12.7076411201,0.0,0.165157218436,34.3821554469,10.7710376103,48.6761558378,48.6761558378
 03/31  12:00:00,57.8558063939,12.6984370415,0.0,0.00417629516251,34.3821554469,10.7710376103,35.5513653288,35.5513653288
 03/31  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,26.4409858628,26.4409858628
 03/31  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,19.1917438852,19.1917438852
 03/31  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.3267295173,10.3267295173
 03/31  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.18634512861,7.18634512861
 03/31  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.99139010161,7.99139010161
 03/31  18:00:00,45.1941296597,12.6984370415,0.0,0.0,22.9214369646,9.5742556536,9.44907701956,9.44907701956
 03/31  19:00:00,48.0823676768,12.7076411201,0.0,0.123700605133,22.9214369646,9.5742556536,20.5700486679,20.5700486679
 03/31  20:00:00,48.7176152602,12.7076411201,0.0,0.265302972711,19.1011974705,8.3774736969,34.7725169133,34.7725169133
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.8494175112,12.7076411201,0.0,1.17048370895,1.91011974705,1.79517293505,145.74858769,145.74858769
 04/01  07:00:00,22.3999976585,12.7076411201,0.0,0.90410450751,3.8202394941,3.5903458701,115.99483361,115.99483361
 04/01  08:00:00,30.8858680859,12.7076411201,0.0,0.733598700004,11.4607184823,5.9839097835,99.524060062,99.524060062
 04/01  09:00:00,45.7417123525,12.7076411201,0.0,0.538378614132,22.9214369646,9.5742556536,68.259509087,68.259509087
 04/01  10:00:00,58.1435469724,12.7076411201,0.0,0.282712795069,34.3821554469,10.7710376103,36.4078434467,36.4078434467
 04/01  11:00:00,57.8708941286,12.7002778573,0.0,0.0174232141837,34.3821554469,10.7710376103,12.238283113,12.238283113
 04/01  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.48993922696,3.48993922696
 04/01  13:00:00,58.0024275502,12.6965962258,0.15263826722,0.0,34.3821554469,10.7710376103,1.17780830668,1.17780830668
 04/01  14:00:00,58.2447570732,12.6965962258,0.394967790222,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,58.5227680755,12.6965962258,0.672978792504,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,58.6967521719,12.6965962258,0.846962888892,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,58.4613893556,12.6965962258,0.611600072567,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,40.3229544012,12.6965962258,0.147687008009,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,32.8965578249,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,38.4072244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,1.28505827178,1.28505827178
 04/01  21:00:00,28.4176405189,12.7039594887,0.0,0.0370956659866,3.8202394941,3.5903458701,17.3574713077,17.3574713077
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
