Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.3280170688,12.7076411201,0.0,1.2097905845,3.8202394941,3.5903458701,158.041449484,158.041449484
 04/02  09:00:00,21.0506536168,12.7076411201,0.0,0.932427132443,3.8202394941,3.5903458701,130.152453983,130.152453983
 04/02  10:00:00,36.0327153599,12.7076411201,0.0,0.863424523213,15.2809579764,7.1806917402,116.374777032,116.374777032
 04/02  11:00:00,35.9893923773,12.7076411201,0.0,0.820101540581,15.2809579764,7.1806917402,113.094335188,113.094335188
 04/02  12:00:00,45.9616786219,12.7076411201,0.0,0.758344883614,22.9214369646,9.5742556536,102.897943537,102.897943537
 04/02  13:00:00,45.8733717328,12.7076411201,0.0,0.670037994489,22.9214369646,9.5742556536,97.7470900651,97.7470900651
 04/02  14:00:00,45.7853888109,12.7076411201,0.0,0.582055072609,22.9214369646,9.5742556536,92.1315535277,92.1315535277
 04/02  15:00:00,45.7270363066,12.7076411201,0.0,0.523702568274,22.9214369646,9.5742556536,87.284971527,87.284971527
 04/02  16:00:00,45.7584444237,12.7076411201,0.0,0.555110685333,22.9214369646,9.5742556536,86.6233379326,86.6233379326
 04/02  17:00:00,35.41664832,12.7076411201,0.0,0.24735748324,15.2809579764,7.1806917402,115.05634307,115.05634307
 04/02  18:00:00,25.4537862503,12.7076411201,0.0,0.318538315189,7.6404789882,4.7871278268,126.622300167,126.622300167
 04/02  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,12.0090202901,0.0196772387194,0.0,0.0180503692741,1.91011974705,1.79517293505,0.36180332425,0.36180332425
 04/02  24:00:00,12.1359047494,0.0766370930602,0.0,0.0879749742091,1.91011974705,1.79517293505,1.91466388695,1.91466388695
 04/03  01:00:00,12.8241129289,0.113961116651,0.0,0.140468151774,1.91011974705,2.3935639134,3.02020453806,3.02020453806
 04/03  02:00:00,12.9445519686,0.192664091862,0.0,0.182204216283,1.91011974705,2.3935639134,5.39422842534,5.39422842534
 04/03  03:00:00,13.0278800271,0.243884076441,0.0,0.214312290229,1.91011974705,2.3935639134,6.94816749296,6.94816749296
 04/03  04:00:00,13.1128446289,0.300040382604,0.0,0.243120585824,1.91011974705,2.3935639134,8.65453258451,8.65453258451
 04/03  05:00:00,13.1891917792,0.355751106661,0.0,0.263757012097,1.91011974705,2.3935639134,10.3448196157,10.3448196157
 04/03  06:00:00,27.2893052724,12.7076411201,0.0,2.01198049179,1.91011974705,2.3935639134,245.075953402,245.075953402
 04/03  07:00:00,28.0845043368,12.7076411201,0.0,1.57158973496,7.6404789882,4.7871278268,193.369137244,193.369137244
 04/03  08:00:00,41.5352261186,12.7076411201,0.0,1.34891383105,19.1011974705,8.3774736969,171.642567625,171.642567625
 04/03  09:00:00,59.0195389976,12.7076411201,0.0,1.15870482031,34.3821554469,10.7710376103,145.565337468,145.565337468
 04/03  10:00:00,58.8145890004,12.7076411201,0.0,0.953754823107,34.3821554469,10.7710376103,131.660713963,131.660713963
 04/03  11:00:00,58.5192493265,12.7076411201,0.0,0.658415149171,34.3821554469,10.7710376103,110.02626864,110.02626864
 04/03  12:00:00,58.2952870342,12.7076411201,0.0,0.434452856884,34.3821554469,10.7710376103,96.4860405459,96.4860405459
 04/03  13:00:00,58.1500744237,12.7076411201,0.0,0.289240246329,34.3821554469,10.7710376103,85.1625926094,85.1625926094
 04/03  14:00:00,58.0411810028,12.7076411201,0.0,0.180346825469,34.3821554469,10.7710376103,72.2714681778,72.2714681778
 04/03  15:00:00,58.0184740331,12.7076411201,0.0,0.15763985573,34.3821554469,10.7710376103,60.8587959093,60.8587959093
 04/03  16:00:00,58.13049371,12.7076411201,0.0,0.269659532625,34.3821554469,10.7710376103,58.2590243943,58.2590243943
 04/03  17:00:00,58.2491009593,12.7076411201,0.0,0.388266781959,34.3821554469,10.7710376103,61.8561623161,61.8561623161
 04/03  18:00:00,45.6561905593,12.7076411201,0.0,0.452856820946,22.9214369646,9.5742556536,65.9640572052,65.9640572052
 04/03  19:00:00,47.1733459949,12.7076411201,0.0,0.592345589937,22.9214369646,9.5742556536,79.7709031318,79.7709031318
 04/03  20:00:00,49.150835372,12.7076411201,0.0,0.698523084483,19.1011974705,8.3774736969,93.7292848293,93.7292848293
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.6608094617,0.0438683196636,0.0,0.0472574815946,1.91011974705,2.3935639134,0.955395229766,0.955395229766
 04/04  03:00:00,12.8235883931,0.138973369153,0.0,0.114931363499,1.91011974705,2.3935639134,3.80306685593,3.80306685593
 04/04  04:00:00,12.937848488,0.202597669252,0.0,0.165567158346,1.91011974705,2.3935639134,5.73354198246,5.73354198246
 04/04  05:00:00,13.1121427417,0.33055647684,0.0,0.211902604363,1.91011974705,2.3935639134,9.58644947642,9.58644947642
 04/04  06:00:00,27.2472067716,12.7076411201,0.0,1.96988199099,1.91011974705,2.3935639134,245.683340305,245.683340305
 04/04  07:00:00,28.0645363858,12.7076411201,0.0,1.55162178399,7.6404789882,4.7871278268,196.13929974,196.13929974
 04/04  08:00:00,41.4614267382,12.7076411201,0.0,1.2751144507,19.1011974705,8.3774736969,165.650367161,165.650367161
 04/04  09:00:00,58.843741121,12.7076411201,0.0,0.982906943673,34.3821554469,10.7710376103,123.608511776,123.608511776
 04/04  10:00:00,58.5568049994,12.7076411201,0.0,0.695970822023,34.3821554469,10.7710376103,95.4679475008,95.4679475008
 04/04  11:00:00,58.216135121,12.7076411201,0.0,0.355300943634,34.3821554469,10.7710376103,66.7489361836,66.7489361836
 04/04  12:00:00,57.9538464942,12.7076411201,0.0,0.0930123168843,34.3821554469,10.7710376103,46.1726754666,46.1726754666
 04/04  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,31.5036361745,31.5036361745
 04/04  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,18.3674634828,18.3674634828
 04/04  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,6.4989256572,6.4989256572
 04/04  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.59665106139,3.59665106139
 04/04  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.57355972655,3.57355972655
 04/04  18:00:00,45.2191840765,12.702118673,0.0,0.0213727853125,22.9214369646,9.5742556536,9.34249351881,9.34249351881
 04/04  19:00:00,46.7677004114,12.7076411201,0.0,0.186700006374,22.9214369646,9.5742556536,23.7677455849,23.7677455849
 04/04  20:00:00,48.7403590791,12.7076411201,0.0,0.288046791552,19.1011974705,8.3774736969,33.7049000772,33.7049000772
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,26.7584802165,12.7076411201,0.0,1.48115543594,1.91011974705,2.3935639134,181.829258634,181.829258634
 04/05  07:00:00,27.6644918342,12.7076411201,0.0,1.15157723236,7.6404789882,4.7871278268,144.729993734,144.729993734
 04/05  08:00:00,41.0950485272,12.7076411201,0.0,0.908736239635,19.1011974705,8.3774736969,116.914110147,116.914110147
 04/05  09:00:00,58.5107935749,12.7076411201,0.0,0.649959397579,34.3821554469,10.7710376103,78.4397718148,78.4397718148
 04/05  10:00:00,58.2490468113,12.7076411201,0.0,0.388212633947,34.3821554469,10.7710376103,52.0342944568,52.0342944568
 04/05  11:00:00,57.951832375,12.7076411201,0.0,0.0909981976677,34.3821554469,10.7710376103,29.1343582726,29.1343582726
 04/05  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.7288285247,17.7288285247
 04/05  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.50125156548,8.50125156548
 04/05  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.41990949084,2.41990949084
 04/05  15:00:00,57.9013501378,12.6965962258,0.051560854777,0.0,34.3821554469,10.7710376103,0.873213520901,0.873213520901
 04/05  16:00:00,57.8613237051,12.6965962258,0.0115344220757,0.0,34.3821554469,10.7710376103,0.133985254979,0.133985254979
 04/05  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.013457622786,0.013457622786
 04/05  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.386943057588,0.386943057588
 04/05  19:00:00,46.5791789179,12.7002778573,0.0,0.0055417757762,22.9214369646,9.5742556536,6.1157194763,6.1157194763
 04/05  20:00:00,48.5989592095,12.7076411201,0.0,0.146646921966,19.1011974705,8.3774736969,22.7114248923,22.7114248923
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,26.5432843785,12.7076411201,0.0,1.26595959792,1.91011974705,2.3935639134,157.67920577,157.67920577
 04/06  07:00:00,27.4944336823,12.7076411201,0.0,0.981519080548,7.6404789882,4.7871278268,123.23084309,123.23084309
 04/06  08:00:00,40.9616336444,12.7076411201,0.0,0.775321356899,19.1011974705,8.3774736969,98.6503624721,98.6503624721
 04/06  09:00:00,58.3967126512,12.7076411201,0.0,0.535878473921,34.3821554469,10.7710376103,62.6119177569,62.6119177569
 04/06  10:00:00,58.1446641375,12.7076411201,0.0,0.283829960209,34.3821554469,10.7710376103,38.1795830812,38.1795830812
 04/06  11:00:00,57.8707747102,12.7002778573,0.0,0.017303795718,34.3821554469,10.7710376103,12.8960721922,12.8960721922
 04/06  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.75428714041,2.75428714041
 04/06  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.22067931115,1.22067931115
 04/06  14:00:00,57.8791577757,12.6965962258,0.0293684927019,0.0,34.3821554469,10.7710376103,0.246281545261,0.246281545261
 04/06  15:00:00,57.9179718478,12.6965962258,0.0681825648037,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,57.8581118955,12.6965962258,0.00832261252569,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.036930412102,0.036930412102
 04/06  19:00:00,46.6076921799,12.7058003044,0.0,0.0285325906705,22.9214369646,9.5742556536,1.30171901097,1.30171901097
 04/06  20:00:00,48.5443401507,12.7076411201,0.0,0.0920278632082,19.1011974705,8.3774736969,5.44441086537,5.44441086537
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,25.9986978243,12.7076411201,0.0,0.721373043706,1.91011974705,2.3935639134,85.2176482363,85.2176482363
 04/07  07:00:00,25.6748600936,12.7076411201,0.0,0.539612158475,7.6404789882,4.7871278268,60.9764992645,60.9764992645
 04/07  08:00:00,40.6116936427,12.7076411201,0.0,0.425381355122,19.1011974705,8.3774736969,46.2586167952,46.2586167952
 04/07  09:00:00,58.148035934,12.7076411201,0.0,0.287201756655,34.3821554469,10.7710376103,25.4755305804,25.4755305804
 04/07  10:00:00,58.0552496192,12.7076411201,0.0,0.194415441851,34.3821554469,10.7710376103,17.1693565321,17.1693565321
 04/07  11:00:00,57.951346153,12.7076411201,0.0,0.0905119756862,34.3821554469,10.7710376103,5.04860466505,5.04860466505
 04/07  12:00:00,57.8565676337,12.7002778573,0.0,0.00309671922299,34.3821554469,10.7710376103,1.63019465208,1.63019465208
 04/07  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.04385747595,1.04385747595
 04/07  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.589634627988,0.589634627988
 04/07  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.119722930243,0.119722930243
 04/07  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.173224138988,0.173224138988
 04/07  17:00:00,57.891862949,12.7076411201,0.0,0.031028771643,34.3821554469,10.7710376103,0.967485721195,0.967485721195
 04/07  18:00:00,45.3118869025,12.7076411201,0.0,0.108553164162,22.9214369646,9.5742556536,7.31018054485,7.31018054485
 04/07  19:00:00,46.7657943556,12.7076411201,0.0,0.184793950555,22.9214369646,9.5742556536,16.039838886,16.039838886
 04/07  20:00:00,48.6843405916,12.7076411201,0.0,0.232028304113,19.1011974705,8.3774736969,21.4821537574,21.4821537574
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,25.4932615368,12.7076411201,0.0,0.814327734538,1.91011974705,1.79517293505,92.6306934327,92.6306934327
 04/08  07:00:00,20.7708630618,12.7076411201,0.0,0.65263657743,3.8202394941,3.5903458701,75.2158332824,75.2158332824
 04/08  08:00:00,30.7395913519,12.7076411201,0.0,0.587321965928,11.4607184823,5.9839097835,70.1033055666,70.1033055666
 04/08  09:00:00,45.6378968102,12.7076411201,0.0,0.434563071907,22.9214369646,9.5742556536,50.195152603,50.195152603
 04/08  10:00:00,58.1204836908,12.7076411201,0.0,0.259649513465,34.3821554469,10.7710376103,32.2549634431,32.2549634431
 04/08  11:00:00,57.8982878436,12.7039594887,0.0,0.0411352977316,34.3821554469,10.7710376103,13.7489553422,13.7489553422
 04/08  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.68239328587,4.68239328587
 04/08  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.20044757488,1.20044757488
 04/08  14:00:00,57.9413906439,12.6965962258,0.0916013608872,0.0,34.3821554469,10.7710376103,0.0586688688776,0.0586688688776
 04/08  15:00:00,58.0643290052,12.6965962258,0.214539722139,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,58.0193499926,12.6965962258,0.169560709588,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,57.9182046004,12.6965962258,0.0684153174321,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.00107907097344,0.00107907097344
 04/08  19:00:00,31.5441508845,12.702118673,0.0,0.0197372790852,11.4607184823,5.9839097835,12.1429514822,12.1429514822
 04/08  20:00:00,38.575214256,12.7076411201,0.0,0.156944870076,11.4607184823,5.9839097835,24.4883128898,24.4883128898
 04/08  21:00:00,28.6523039284,12.7076411201,0.0,0.268077444043,3.8202394941,3.5903458701,39.6175099566,39.6175099566
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,21.3947444538,12.7076411201,0.0,1.27651796949,3.8202394941,3.5903458701,159.568965435,159.568965435
 04/09  09:00:00,20.9293713311,12.7076411201,0.0,0.811144846809,3.8202394941,3.5903458701,111.176592202,111.176592202
 04/09  10:00:00,35.6705269911,12.7076411201,0.0,0.50123615437,15.2809579764,7.1806917402,76.6446141779,76.6446141779
 04/09  11:00:00,35.3560525315,12.7076411201,0.0,0.18676169478,15.2809579764,7.1806917402,49.735188532,49.735188532
 04/09  12:00:00,45.1941345267,12.6984370415,0.0,4.86700634835e-06,22.9214369646,9.5742556536,19.5944233889,19.5944233889
 04/09  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,3.70140074283,3.70140074283
 04/09  14:00:00,45.1927116957,12.6965962258,0.000422851701653,0.0,22.9214369646,9.5742556536,0.293257665666,0.293257665666
 04/09  15:00:00,45.2987555077,12.6965962258,0.106466663679,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,45.3663870962,12.6965962258,0.174098252143,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,25.9008543146,12.7076411201,0.0,0.623529534012,1.91011974705,2.3935639134,77.7158299755,77.7158299755
 04/10  07:00:00,25.5981759032,12.7076411201,0.0,0.462927968057,7.6404789882,4.7871278268,53.3761611161,53.3761611161
 04/10  08:00:00,40.5043795142,12.7076411201,0.0,0.318067226662,19.1011974705,8.3774736969,34.4058122261,34.4058122261
 04/10  09:00:00,57.9598802939,12.7076411201,0.0,0.099046116549,34.3821554469,10.7710376103,4.31323463369,4.31323463369
 04/10  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0119784820674,0.0119784820674
 04/10  11:00:00,58.0636598464,12.6965962258,0.213870563379,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,58.4361029941,12.6965962258,0.586313711086,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,58.717566665,12.6965962258,0.867777381951,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,59.2905336699,12.6965962258,1.44074438688,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,61.3349130195,12.6965962258,3.48512373653,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,63.1634916799,12.6965962258,5.31370239691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,64.2056298518,12.6965962258,6.35584056882,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,51.1117948743,12.6965962258,5.91950603031,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,49.2130383017,12.6965962258,2.64308279098,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,48.8818847301,12.6965962258,0.440617336849,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,25.6368877195,12.7076411201,0.0,0.359562938935,1.91011974705,2.3935639134,48.3536141326,48.3536141326
 04/11  07:00:00,25.4570924143,12.7076411201,0.0,0.321844479144,7.6404789882,4.7871278268,37.8758272105,37.8758272105
 04/11  08:00:00,40.4928351792,12.7076411201,0.0,0.306522891634,19.1011974705,8.3774736969,29.5923389284,29.5923389284
 04/11  09:00:00,58.0824308197,12.7076411201,0.0,0.221596642412,34.3821554469,10.7710376103,16.7599289172,16.7599289172
 04/11  10:00:00,58.0433162629,12.7076411201,0.0,0.182482085621,34.3821554469,10.7710376103,17.2905809474,17.2905809474
 04/11  11:00:00,57.9923077005,12.7076411201,0.0,0.131473523152,34.3821554469,10.7710376103,12.7757945107,12.7757945107
 04/11  12:00:00,57.9643579632,12.7076411201,0.0,0.103523785847,34.3821554469,10.7710376103,13.3567801169,13.3567801169
 04/11  13:00:00,57.8624315033,12.7002778573,0.0,0.00896058880067,34.3821554469,10.7710376103,9.37389849904,9.37389849904
 04/11  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.71219156028,2.71219156028
 04/11  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.966210833011,0.966210833011
 04/11  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.92063024863,2.92063024863
 04/11  17:00:00,57.8940795928,12.7076411201,0.0,0.0332454154516,34.3821554469,10.7710376103,6.92904776899,6.92904776899
 04/11  18:00:00,45.3150117327,12.7076411201,0.0,0.111677994363,22.9214369646,9.5742556536,12.7875303112,12.7875303112
 04/11  19:00:00,45.414878086,12.7076411201,0.0,0.211544347655,22.9214369646,9.5742556536,22.2101008418,22.2101008418
 04/11  20:00:00,48.7151124756,12.7076411201,0.0,0.262800188065,19.1011974705,8.3774736969,26.865918605,26.865918605
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,26.5501179031,12.7076411201,0.0,1.27279312248,1.91011974705,2.3935639134,153.239091774,153.239091774
 04/12  07:00:00,26.090519005,12.7076411201,0.0,0.955271069856,7.6404789882,4.7871278268,118.917449969,118.917449969
 04/12  08:00:00,40.9261285556,12.7076411201,0.0,0.739816268071,19.1011974705,8.3774736969,92.4207230483,92.4207230483
 04/12  09:00:00,58.3468705165,12.7076411201,0.0,0.486036339124,34.3821554469,10.7710376103,53.0999966809,53.0999966809
 04/12  10:00:00,58.0770453235,12.7076411201,0.0,0.216211146172,34.3821554469,10.7710376103,18.9974271838,18.9974271838
 04/12  11:00:00,57.8516300987,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,0.955017571458,0.955017571458
 04/12  12:00:00,57.9435413269,12.6965962258,0.0937520439235,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,58.274273819,12.6965962258,0.424484535997,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,58.5957849196,12.6965962258,0.745995636564,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,58.8294797018,12.6965962258,0.979690418794,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,58.851601042,12.6965962258,1.00181175894,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,58.6545016082,12.6965962258,0.804712325226,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,45.7365676009,12.6965962258,0.544278756935,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,45.4351237487,12.6965962258,0.242834904715,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,48.4581435643,12.6965962258,0.0168761710958,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,24.4073224248,12.7076411201,0.0,0.507664310904,1.91011974705,2.3935639134,66.9938755903,66.9938755903
 04/13  07:00:00,25.5297360837,12.7076411201,0.0,0.394488148556,7.6404789882,4.7871278268,47.7147640958,47.7147640958
 04/13  08:00:00,40.5235718255,12.7076411201,0.0,0.337259537986,19.1011974705,8.3774736969,37.5986060919,37.5986060919
 04/13  09:00:00,58.1375821716,12.7076411201,0.0,0.276747994303,34.3821554469,10.7710376103,22.2792397373,22.2792397373
 04/13  10:00:00,58.0382209439,12.7076411201,0.0,0.177386766582,34.3821554469,10.7710376103,12.8925332923,12.8925332923
 04/13  11:00:00,57.8560776457,12.6984370415,0.0,0.00444754698723,34.3821554469,10.7710376103,0.925111805046,0.925111805046
 04/13  12:00:00,58.0262975722,12.6965962258,0.176508289187,0.0,34.3821554469,10.7710376103,0.000299546889182,0.000299546889182
 04/13  13:00:00,58.5858956046,12.6965962258,0.736106321556,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,59.1388269847,12.6965962258,1.28903770169,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,62.9259796627,12.6965962258,5.07619037972,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,63.5876465599,12.6965962258,5.73785727691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,60.0058144025,12.6965962258,2.15602511952,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,45.9773957323,12.6965962258,0.785106888316,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,45.6302818793,12.6965962258,0.437993035239,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.6531693531,12.6965962258,0.211901959894,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,24.23052331,12.7076411201,0.0,0.330865196126,1.91011974705,2.3935639134,43.2076098329,43.2076098329
 04/14  07:00:00,25.3911811254,12.7076411201,0.0,0.255933190306,7.6404789882,4.7871278268,29.1071646592,29.1071646592
 04/14  08:00:00,40.3569223814,12.7076411201,0.0,0.170610093858,19.1011974705,8.3774736969,15.3075651544,15.3075651544
 04/14  09:00:00,57.8844436421,12.7039594887,0.0,0.0272910962355,34.3821554469,10.7710376103,0.111899933561,0.111899933561
 04/14  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,58.2027255294,12.6965962258,0.352936246356,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,59.958985047,12.6965962258,2.10919576399,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,64.897537411,12.6965962258,7.04774812795,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,67.1340138091,12.6965962258,9.28422452611,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,69.5882263034,12.6965962258,11.7384370204,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,71.2753133726,12.6965962258,13.4255240896,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,71.5247930267,12.6965962258,13.6750037437,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,56.5866007581,12.6965962258,11.3943119141,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,51.4064327365,12.6965962258,6.21414389248,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,50.3310886799,12.6965962258,1.88982128673,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,23.2902222412,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,5.48179010173e-05,5.48179010173e-05
 04/15  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.00251519881622,0.00251519881622
 04/15  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  09:00:00,45.5116794642,12.6965962258,0.319390620142,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,61.5611348548,12.6965962258,3.71134557176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,67.5833190764,12.6965962258,9.73352979335,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,72.2286546425,12.6965962258,14.3788653595,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,76.147924675,12.6965962258,18.298135392,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,79.2922636514,12.6965962258,21.4424743684,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,83.0061538764,12.6965962258,25.1563645934,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,85.518052756,12.6965962258,27.6682634729,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,84.5335501642,12.6965962258,26.6837608812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,61.4605336817,12.6965962258,21.2852662885,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,47.1729737976,12.6965962258,17.031749306,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,51.9984135568,12.6965962258,13.5911890652,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,37.2355920689,12.6965962258,8.86241047885,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,20.1223707286,12.6965962258,0.0151891385411,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,35.9055128996,12.6965962258,0.747266957203,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,37.1777484884,12.6965962258,2.01950254596,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,52.4267622338,12.6965962258,7.23447338976,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,55.2588969802,12.6965962258,10.0666081362,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,58.0046654204,12.6965962258,12.8123765764,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,59.1230016995,12.6965962258,13.9307128555,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,58.0375588247,12.6965962258,12.8452699807,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,38.0102816388,12.6965962258,2.85203569634,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,24.7102712889,12.7076411201,0.0,0.810613175011,1.91011974705,2.3935639134,108.174404884,108.174404884
 04/17  07:00:00,25.7459622263,12.7076411201,0.0,0.610714291183,7.6404789882,4.7871278268,80.2343746426,80.2343746426
 04/17  08:00:00,40.5915767565,12.7076411201,0.0,0.405264468968,19.1011974705,8.3774736969,50.5610228712,50.5610228712
 04/17  09:00:00,58.0875136066,12.7076411201,0.0,0.226679429224,34.3821554469,10.7710376103,20.04531724,20.04531724
 04/17  10:00:00,57.9287683418,12.7058003044,0.0,0.0697749801524,34.3821554469,10.7710376103,3.44477596197,3.44477596197
 04/17  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,58.0489966767,12.6965962258,0.199207393705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,58.2940467014,12.6965962258,0.444257418347,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,58.7216320167,12.6965962258,0.87184273366,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,59.0454663969,12.6965962258,1.19567711393,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,59.4013369716,12.6965962258,1.55154768859,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,61.369194248,12.6965962258,3.51940496498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,49.9759688427,12.6965962258,4.78367999869,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,47.1775108742,12.6965962258,1.98522203015,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.9436945919,12.6965962258,0.502427198697,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,40.1961824364,12.6965962258,0.020915043176,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,58.3158165807,12.6965962258,0.46602729773,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,58.4210099122,12.6965962258,0.571220629175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,59.9496736824,12.6965962258,2.0998843994,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,64.8137591631,12.6965962258,6.96396988011,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,67.7975005462,12.6965962258,9.94771126319,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,69.3636488767,12.6965962258,11.5138595937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,70.9703553373,12.6965962258,13.1205660543,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,70.7255746454,12.6965962258,12.8757853624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,69.4750242942,12.6965962258,11.6252350112,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,54.3619100456,12.6965962258,9.1696212016,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,50.5643010139,12.6965962258,5.37201216991,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,49.7690505913,12.6965962258,1.32778319812,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,23.2847970509,12.7076411201,0.0,0.762805603639,1.91011974705,2.3935639134,104.652533381,104.652533381
 04/19  07:00:00,25.7634285072,12.7076411201,0.0,0.628180572051,7.6404789882,4.7871278268,85.3019419718,85.3019419718
 04/19  08:00:00,40.7406195414,12.7076411201,0.0,0.554307253911,19.1011974705,8.3774736969,75.7535265151,75.7535265151
 04/19  09:00:00,58.3122878755,12.7076411201,0.0,0.451453698206,34.3821554469,10.7710376103,57.016770725,57.016770725
 04/19  10:00:00,58.2256021319,12.7076411201,0.0,0.364767954568,34.3821554469,10.7710376103,47.4340556455,47.4340556455
 04/19  11:00:00,58.0443172707,12.7076411201,0.0,0.183483093352,34.3821554469,10.7710376103,31.9925572218,31.9925572218
 04/19  12:00:00,58.0051637573,12.7076411201,0.0,0.14432957995,34.3821554469,10.7710376103,27.1325719314,27.1325719314
 04/19  13:00:00,58.0029323401,12.7076411201,0.0,0.142098162797,34.3821554469,10.7710376103,22.7106793904,22.7106793904
 04/19  14:00:00,57.9157029993,12.7076411201,0.0,0.0548688219557,34.3821554469,10.7710376103,15.5555676268,15.5555676268
 04/19  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.90668196982,5.90668196982
 04/19  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.03830345199,3.03830345199
 04/19  17:00:00,57.8556077374,12.7002778573,0.0,0.00213682290752,34.3821554469,10.7710376103,6.77109275952,6.77109275952
 04/19  18:00:00,45.2796165891,12.7076411201,0.0,0.0762828507462,22.9214369646,9.5742556536,11.3932073466,11.3932073466
 04/19  19:00:00,45.3981827444,12.7076411201,0.0,0.194849006045,22.9214369646,9.5742556536,20.8445234322,20.8445234322
 04/19  20:00:00,48.7123113509,12.7076411201,0.0,0.259999063337,19.1011974705,8.3774736969,26.4395307142,26.4395307142
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,23.6853186462,12.7076411201,0.0,1.16332719897,1.91011974705,2.3935639134,138.223304415,138.223304415
 04/20  07:00:00,26.0014160798,12.7076411201,0.0,0.866168144721,7.6404789882,4.7871278268,106.156162016,106.156162016
 04/20  08:00:00,40.8720392354,12.7076411201,0.0,0.685726947857,19.1011974705,8.3774736969,85.6459514249,85.6459514249
 04/20  09:00:00,58.3434684548,12.7076411201,0.0,0.482634277482,34.3821554469,10.7710376103,57.1160592614,57.1160592614
 04/20  10:00:00,58.192409865,12.7076411201,0.0,0.331575687676,34.3821554469,10.7710376103,40.7066476657,40.7066476657
 04/20  11:00:00,58.0071431581,12.7076411201,0.0,0.146308980756,34.3821554469,10.7710376103,21.6712423469,21.6712423469
 04/20  12:00:00,57.8816454896,12.7039594887,0.0,0.0244929436725,34.3821554469,10.7710376103,11.9594455948,11.9594455948
 04/20  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.44518889764,5.44518889764
 04/20  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.91034962399,4.91034962399
 04/20  15:00:00,57.8859133781,12.7058003044,0.0,0.0269200164562,34.3821554469,10.7710376103,5.81316257331,5.81316257331
 04/20  16:00:00,57.9800035017,12.7076411201,0.0,0.119169324324,34.3821554469,10.7710376103,13.7709720507,13.7709720507
 04/20  17:00:00,58.0731570813,12.7076411201,0.0,0.212322903946,34.3821554469,10.7710376103,23.1332369787,23.1332369787
 04/20  18:00:00,45.5072630119,12.7076411201,0.0,0.303929273592,22.9214369646,9.5742556536,32.6848394746,32.6848394746
 04/20  19:00:00,45.6305856832,12.7076411201,0.0,0.427251944823,22.9214369646,9.5742556536,45.1405259972,45.1405259972
 04/20  20:00:00,47.5864273344,12.7076411201,0.0,0.511781713511,19.1011974705,8.3774736969,55.9801344594,55.9801344594
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,23.9134984231,12.7076411201,0.0,1.3915069759,1.91011974705,2.3935639134,158.675169242,158.675169242
 04/21  07:00:00,26.1528097834,12.7076411201,0.0,1.01756184825,7.6404789882,4.7871278268,121.675264627,121.675264627
 04/21  08:00:00,41.059980865,12.7076411201,0.0,0.873668577427,19.1011974705,8.3774736969,106.071866019,106.071866019
 04/21  09:00:00,58.6067555952,12.7076411201,0.0,0.745921417915,34.3821554469,10.7710376103,86.0520257583,86.0520257583
 04/21  10:00:00,58.5249664973,12.7076411201,0.0,0.664132319995,34.3821554469,10.7710376103,78.4944621066,78.4944621066
 04/21  11:00:00,58.4243382391,12.7076411201,0.0,0.563504061725,34.3821554469,10.7710376103,67.2941360996,67.2941360996
 04/21  12:00:00,58.3878140043,12.7076411201,0.0,0.526979826962,34.3821554469,10.7710376103,63.3206419485,63.3206419485
 04/21  13:00:00,58.3841662168,12.7076411201,0.0,0.523332039442,34.3821554469,10.7710376103,62.2209308339,62.2209308339
 04/21  14:00:00,58.3575435406,12.7076411201,0.0,0.496709363256,34.3821554469,10.7710376103,58.0542756347,58.0542756347
 04/21  15:00:00,58.270808927,12.7076411201,0.0,0.409974749638,34.3821554469,10.7710376103,48.3493140768,48.3493140768
 04/21  16:00:00,58.2242034495,12.7076411201,0.0,0.363369272215,34.3821554469,10.7710376103,45.1513581234,45.1513581234
 04/21  17:00:00,58.2666836322,12.7076411201,0.0,0.405849454834,34.3821554469,10.7710376103,48.0127236154,48.0127236154
 04/21  18:00:00,45.6409721326,12.7076411201,0.0,0.4376383943,22.9214369646,9.5742556536,51.3064620295,51.3064620295
 04/21  19:00:00,45.7211997643,12.7076411201,0.0,0.517866026002,22.9214369646,9.5742556536,60.8656208246,60.8656208246
 04/21  20:00:00,47.689784114,12.7076411201,0.0,0.615138493106,19.1011974705,8.3774736969,71.3899258098,71.3899258098
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
