Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9731659566,0.00184081571936,0.0,3.24587873123e-05,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,12.0167046637,0.0110448943162,0.0,0.0343670872444,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,12.12061688,0.0623838269614,0.0,0.0869403709605,1.91011974705,1.79517293505,1.51218311436,1.51218311436
 04/22  05:00:00,12.1939810549,0.101019556852,0.0,0.121668815996,1.91011974705,1.79517293505,2.63943898279,2.63943898279
 04/22  06:00:00,23.6840757371,12.7076411201,0.0,1.76047526823,1.91011974705,1.79517293505,207.71326619,207.71326619
 04/22  07:00:00,21.4136035292,12.7076411201,0.0,1.29537704491,3.8202394941,3.5903458701,159.705662139,159.705662139
 04/22  08:00:00,31.1369671016,12.7076411201,0.0,0.98469771566,11.4607184823,5.9839097835,123.884055755,123.884055755
 04/22  09:00:00,45.9080970603,12.7076411201,0.0,0.70476332198,22.9214369646,9.5742556536,82.2935295453,82.2935295453
 04/22  10:00:00,58.3545957411,12.7076411201,0.0,0.493761563758,34.3821554469,10.7710376103,53.0324270939,53.0324270939
 04/22  11:00:00,58.0966578666,12.7076411201,0.0,0.235823689275,34.3821554469,10.7710376103,27.8416337475,27.8416337475
 04/22  12:00:00,57.883218728,12.702118673,0.0,0.0279069978609,34.3821554469,10.7710376103,10.3538310965,10.3538310965
 04/22  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.59279987256,2.59279987256
 04/22  14:00:00,57.8557011771,12.6965962258,0.00591189413147,0.0,34.3821554469,10.7710376103,0.497190387869,0.497190387869
 04/22  15:00:00,57.9841343599,12.6965962258,0.134345076937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,58.1110369899,12.6965962258,0.261247706873,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,58.1925729201,12.6965962258,0.342783637067,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,40.180541709,12.6965962258,0.00527431577235,0.0,19.1011974705,8.3774736969,1.0457041572,1.0457041572
 04/22  19:00:00,30.1725469826,12.7039594887,0.0,0.0239592280634,11.4607184823,5.9839097835,9.93044103563,9.93044103563
 04/22  20:00:00,37.2050816788,12.7076411201,0.0,0.164478959502,11.4607184823,5.9839097835,19.7619717472,19.7619717472
 04/22  21:00:00,28.6702955475,12.7076411201,0.0,0.286069063179,3.8202394941,3.5903458701,37.5540904781,37.5540904781
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.9465909506,12.7076411201,0.0,0.82836446627,3.8202394941,3.5903458701,106.555287677,106.555287677
 04/23  09:00:00,20.6202328582,12.7076411201,0.0,0.502006373904,3.8202394941,3.5903458701,67.152753938,67.152753938
 04/23  10:00:00,35.4518987566,12.7076411201,0.0,0.282607919872,15.2809579764,7.1806917402,33.2925434457,33.2925434457
 04/23  11:00:00,35.2148028654,12.7039594887,0.0,0.049193660143,15.2809579764,7.1806917402,8.97999850268,8.97999850268
 04/23  12:00:00,45.2095026571,12.6965962258,0.0172138130993,0.0,22.9214369646,9.5742556536,0.132493850244,0.132493850244
 04/23  13:00:00,45.6867785949,12.6965962258,0.494489750874,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,46.8794126629,12.6965962258,1.68712381887,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,50.7912896942,12.6965962258,5.5990008502,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,53.4944140703,12.6965962258,8.3021252263,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,43.5071106735,12.6965962258,8.34886473106,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,31.2492396848,12.6965962258,6.12503664396,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,23.0827173226,12.7076411201,0.0,0.560725875344,1.91011974705,2.3935639134,76.7768916719,76.7768916719
 04/24  07:00:00,25.596567611,12.7076411201,0.0,0.461319675909,7.6404789882,4.7871278268,61.8496983307,61.8496983307
 04/24  08:00:00,40.561299444,12.7076411201,0.0,0.374987156476,19.1011974705,8.3774736969,48.99716889,48.99716889
 04/24  09:00:00,58.1013659539,12.7076411201,0.0,0.240531776567,34.3821554469,10.7710376103,29.0242775368,29.0242775368
 04/24  10:00:00,58.0201610847,12.7076411201,0.0,0.159326907328,34.3821554469,10.7710376103,26.3207287306,26.3207287306
 04/24  11:00:00,57.8817424614,12.7039594887,0.0,0.024589915483,34.3821554469,10.7710376103,13.8486533424,13.8486533424
 04/24  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.36712645825,5.36712645825
 04/24  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.38394059665,2.38394059665
 04/24  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.617169419711,0.617169419711
 04/24  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0206474302677,0.0206474302677
 04/24  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000232358438952,0.000232358438952
 04/24  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.00931668353,1.00931668353
 04/24  19:00:00,45.2738719989,12.7076411201,0.0,0.0705382605448,22.9214369646,9.5742556536,13.2626000573,13.2626000573
 04/24  20:00:00,47.3048342677,12.7076411201,0.0,0.230188646804,19.1011974705,8.3774736969,28.8114722862,28.8114722862
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,23.815125615,12.7076411201,0.0,1.29313416779,1.91011974705,2.3935639134,154.933609751,154.933609751
 04/25  07:00:00,26.0461093315,12.7076411201,0.0,0.910861396395,7.6404789882,4.7871278268,112.650054766,112.650054766
 04/25  08:00:00,40.869869071,12.7076411201,0.0,0.6835567835,19.1011974705,8.3774736969,84.4301503262,84.4301503262
 04/25  09:00:00,58.3354342833,12.7076411201,0.0,0.474600105983,34.3821554469,10.7710376103,54.0548823749,54.0548823749
 04/25  10:00:00,58.2130988274,12.7076411201,0.0,0.352264650112,34.3821554469,10.7710376103,40.5363952972,40.5363952972
 04/25  11:00:00,58.0476592255,12.7076411201,0.0,0.186825048201,34.3821554469,10.7710376103,26.2956775663,26.2956775663
 04/25  12:00:00,57.8880377666,12.7039594887,0.0,0.0308852206987,34.3821554469,10.7710376103,17.6022708987,17.6022708987
 04/25  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.83778912968,9.83778912968
 04/25  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.03152555876,3.03152555876
 04/25  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.972735826091,0.972735826091
 04/25  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.61464267704,0.61464267704
 04/25  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.511263855445,0.511263855445
 04/25  18:00:00,45.2013707089,12.7002778573,0.0,0.00540023340918,22.9214369646,9.5742556536,1.92582186895,1.92582186895
 04/25  19:00:00,45.3114236672,12.7076411201,0.0,0.108089928863,22.9214369646,9.5742556536,10.9015342804,10.9015342804
 04/25  20:00:00,47.3185662223,12.7076411201,0.0,0.243920601455,19.1011974705,8.3774736969,27.3630685597,27.3630685597
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,22.2267726032,12.7076411201,0.0,1.08244782264,1.91011974705,2.3935639134,128.632990029,128.632990029
 04/26  07:00:00,25.9187292621,12.7076411201,0.0,0.783481326929,7.6404789882,4.7871278268,96.9979823055,96.9979823055
 04/26  08:00:00,40.8147368961,12.7076411201,0.0,0.628424608622,19.1011974705,8.3774736969,79.133564567,79.133564567
 04/26  09:00:00,58.2850362468,12.7076411201,0.0,0.424202069491,34.3821554469,10.7710376103,51.4231474263,51.4231474263
 04/26  10:00:00,58.1361022433,12.7076411201,0.0,0.275268066018,34.3821554469,10.7710376103,34.8010499742,34.8010499742
 04/26  11:00:00,57.9358541814,12.7058003044,0.0,0.0768608197811,34.3821554469,10.7710376103,12.7392059828,12.7392059828
 04/26  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.08718893241,2.08718893241
 04/26  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.28491849143,2.28491849143
 04/26  14:00:00,57.856944667,12.702118673,0.0,0.001632936853,34.3821554469,10.7710376103,4.65921575627,4.65921575627
 04/26  15:00:00,57.8976311477,12.7076411201,0.0,0.0367969703877,34.3821554469,10.7710376103,4.92176196483,4.92176196483
 04/26  16:00:00,57.966079125,12.7076411201,0.0,0.105244947629,34.3821554469,10.7710376103,10.3939658509,10.3939658509
 04/26  17:00:00,58.0140743194,12.7076411201,0.0,0.153240142121,34.3821554469,10.7710376103,16.1113433685,16.1113433685
 04/26  18:00:00,45.4287348708,12.7076411201,0.0,0.225401132508,22.9214369646,9.5742556536,23.8319508208,23.8319508208
 04/26  19:00:00,45.5100978221,12.7076411201,0.0,0.306764083756,22.9214369646,9.5742556536,33.5104571368,33.5104571368
 04/26  20:00:00,47.4095210705,12.7076411201,0.0,0.334875449664,19.1011974705,8.3774736969,37.1746103389,37.1746103389
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,22.1592815709,12.7076411201,0.0,1.01495679031,1.91011974705,2.3935639134,112.235962378,112.235962378
 04/27  07:00:00,25.8619399825,12.7076411201,0.0,0.726692047393,7.6404789882,4.7871278268,82.847761876,82.847761876
 04/27  08:00:00,40.8196700675,12.7076411201,0.0,0.633357779953,19.1011974705,8.3774736969,69.4822727144,69.4822727144
 04/27  09:00:00,58.3555444774,12.7076411201,0.0,0.494710300099,34.3821554469,10.7710376103,48.8668316543,48.8668316543
 04/27  10:00:00,58.298348815,12.7076411201,0.0,0.437514637688,34.3821554469,10.7710376103,45.1486020547,45.1486020547
 04/27  11:00:00,58.2955373037,12.7076411201,0.0,0.434703126348,34.3821554469,10.7710376103,40.406333722,40.406333722
 04/27  12:00:00,58.2763568223,12.7076411201,0.0,0.415522644928,34.3821554469,10.7710376103,36.7655061638,36.7655061638
 04/27  13:00:00,58.248743283,12.7076411201,0.0,0.387909105691,34.3821554469,10.7710376103,33.2540729396,33.2540729396
 04/27  14:00:00,58.1881386568,12.7076411201,0.0,0.327304479423,34.3821554469,10.7710376103,30.492737453,30.492737453
 04/27  15:00:00,58.1446258469,12.7076411201,0.0,0.283791669611,34.3821554469,10.7710376103,26.3976986563,26.3976986563
 04/27  16:00:00,58.1756135348,12.7076411201,0.0,0.314779357517,34.3821554469,10.7710376103,28.3885355389,28.3885355389
 04/27  17:00:00,58.2006260296,12.7076411201,0.0,0.339791852292,34.3821554469,10.7710376103,30.8259338085,30.8259338085
 04/27  18:00:00,45.5742527345,12.7076411201,0.0,0.370918996129,22.9214369646,9.5742556536,36.6018178111,36.6018178111
 04/27  19:00:00,45.6756848504,12.7076411201,0.0,0.472351112061,22.9214369646,9.5742556536,50.7514099492,50.7514099492
 04/27  20:00:00,47.6266661731,12.7076411201,0.0,0.552020552264,19.1011974705,8.3774736969,60.9896061723,60.9896061723
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5733652919,0.00368163143873,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,22.6626235414,12.7076411201,0.0,1.51829876082,1.91011974705,2.3935639134,168.408392605,168.408392605
 04/28  07:00:00,26.2282598986,12.7076411201,0.0,1.09301196344,7.6404789882,4.7871278268,127.375091062,127.375091062
 04/28  08:00:00,41.0916967979,12.7076411201,0.0,0.905384510334,19.1011974705,8.3774736969,107.679746942,107.679746942
 04/28  09:00:00,58.6003317052,12.7076411201,0.0,0.739497527891,34.3821554469,10.7710376103,83.8592145593,83.8592145593
 04/28  10:00:00,58.4808576126,12.7076411201,0.0,0.620023435222,34.3821554469,10.7710376103,72.9805908531,72.9805908531
 04/28  11:00:00,58.3665168619,12.7076411201,0.0,0.505682684576,34.3821554469,10.7710376103,59.480040426,59.480040426
 04/28  12:00:00,58.3108144551,12.7076411201,0.0,0.44998027781,34.3821554469,10.7710376103,52.8059208148,52.8059208148
 04/28  13:00:00,58.2705881716,12.7076411201,0.0,0.409753994258,34.3821554469,10.7710376103,46.9854943129,46.9854943129
 04/28  14:00:00,58.2164648286,12.7076411201,0.0,0.355630651269,34.3821554469,10.7710376103,41.4692559351,41.4692559351
 04/28  15:00:00,58.1198938875,12.7076411201,0.0,0.259059710196,34.3821554469,10.7710376103,31.8010310656,31.8010310656
 04/28  16:00:00,58.0945501277,12.7076411201,0.0,0.233715950413,34.3821554469,10.7710376103,26.3161067961,26.3161067961
 04/28  17:00:00,58.0827383014,12.7076411201,0.0,0.221904124057,34.3821554469,10.7710376103,23.3814825705,23.3814825705
 04/28  18:00:00,45.4349692205,12.7076411201,0.0,0.231635482216,22.9214369646,9.5742556536,21.777835504,21.777835504
 04/28  19:00:00,45.5041398469,12.7076411201,0.0,0.300806108609,22.9214369646,9.5742556536,27.786466546,27.786466546
 04/28  20:00:00,47.4718512542,12.7076411201,0.0,0.39720563337,19.1011974705,8.3774736969,40.2729772502,40.2729772502
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,21.8731825629,12.7076411201,0.0,1.32724876067,1.91011974705,1.79517293505,149.630149967,149.630149967
 04/29  07:00:00,21.0119603276,12.7076411201,0.0,0.893733843235,3.8202394941,3.5903458701,104.976522786,104.976522786
 04/29  08:00:00,30.8047678794,12.7076411201,0.0,0.652498493521,11.4607184823,5.9839097835,77.2312916094,77.2312916094
 04/29  09:00:00,45.5911626374,12.7076411201,0.0,0.387828899091,22.9214369646,9.5742556536,38.3542985699,38.3542985699
 04/29  10:00:00,58.0869951946,12.7076411201,0.0,0.226161017228,34.3821554469,10.7710376103,12.3916560045,12.3916560045
 04/29  11:00:00,57.89615519,12.7039594887,0.0,0.0390026441599,34.3821554469,10.7710376103,2.06301615248,2.06301615248
 04/29  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0928889583706,0.0928889583706
 04/29  13:00:00,58.0462810472,12.6965962258,0.196491764144,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,58.3223271465,12.6965962258,0.472537863493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,58.4975024641,12.6965962258,0.647713181039,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,58.5414541607,12.6965962258,0.691664877665,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,58.2637098013,12.6965962258,0.413920518267,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.2887686262,12.6965962258,0.113501233025,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,30.1423702771,12.6965962258,0.00114578548395,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,37.0295578249,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,28.3966941695,12.702118673,0.0,0.0179901323372,3.8202394941,3.5903458701,4.13761354523,4.13761354523
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.799127402,12.7076411201,0.0,0.680900917689,3.8202394941,3.5903458701,91.4846387153,91.4846387153
 04/30  09:00:00,20.5507512345,12.7076411201,0.0,0.432524750153,3.8202394941,3.5903458701,62.7569507058,62.7569507058
 04/30  10:00:00,35.4668958488,12.7076411201,0.0,0.297605012119,15.2809579764,7.1806917402,41.1332458717,41.1332458717
 04/30  11:00:00,35.3445723932,12.7076411201,0.0,0.175281556432,15.2809579764,7.1806917402,27.7952210181,27.7952210181
 04/30  12:00:00,45.2134315555,12.702118673,0.0,0.0156202643487,22.9214369646,9.5742556536,7.99690288399,7.99690288399
 04/30  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.534737854061,0.534737854061
 04/30  14:00:00,45.199857982,12.6965962258,0.00756913796392,0.0,22.9214369646,9.5742556536,0.0017862875023,0.0017862875023
 04/30  15:00:00,45.2279131973,12.6965962258,0.0356243532946,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,45.2814816038,12.6965962258,0.089192759831,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,21.7110709238,12.7076411201,0.0,0.566746143209,1.91011974705,2.3935639134,71.165205273,71.165205273
 05/01  07:00:00,25.5128538538,12.7076411201,0.0,0.377605918699,7.6404789882,4.7871278268,44.7697317883,44.7697317883
 05/01  08:00:00,40.3963710546,12.7076411201,0.0,0.210058767107,19.1011974705,8.3774736969,19.4490460229,19.4490460229
 05/01  09:00:00,57.8890530686,12.7039594887,0.0,0.0319005227382,34.3821554469,10.7710376103,0.23976694997,0.23976694997
 05/01  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,57.9480258832,12.6965962258,0.0982366001652,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,58.1580165634,12.6965962258,0.308227280382,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,58.4508369325,12.6965962258,0.601047649521,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,59.0514114887,12.6965962258,1.20162220569,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,62.7484137394,12.6965962258,4.89862445639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,64.3662355976,12.6965962258,6.51644631461,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,64.1455019949,12.6965962258,6.29571271184,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,50.9193109061,12.6965962258,5.72702206212,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,48.0447435539,12.6965962258,2.85245470984,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,46.1087895624,12.6965962258,0.422855502512,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,21.605783222,12.7076411201,0.0,0.461458441438,1.91011974705,2.3935639134,59.2044475584,59.2044475584
 05/02  07:00:00,25.447303115,12.7076411201,0.0,0.312055179918,7.6404789882,4.7871278268,35.3431517374,35.3431517374
 05/02  08:00:00,40.3319343218,12.7076411201,0.0,0.14562203424,19.1011974705,8.3774736969,8.08415203765,8.08415203765
 05/02  09:00:00,57.8526147362,12.6984370415,0.0,0.000984637421955,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,58.0173849756,12.6965962258,0.167595692627,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,59.3200069662,12.6965962258,1.47021768323,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,63.7205172944,12.6965962258,5.87072801138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,66.5315110494,12.6965962258,8.68172176642,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,68.40760666,12.6965962258,10.557817377,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,70.4366441854,12.6965962258,12.5868549024,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,70.6001763959,12.6965962258,12.7503871129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,69.4777363753,12.6965962258,11.6279470922,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,55.4398412987,12.6965962258,10.2475524547,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,52.0802155444,12.6965962258,6.88792670042,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,48.4565197259,12.6965962258,2.77058566607,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,20.2655017127,12.7076411201,0.0,0.498843598791,1.91011974705,2.3935639134,68.5461464434,68.5461464434
 05/03  07:00:00,25.5038106299,12.7076411201,0.0,0.368562694801,7.6404789882,4.7871278268,46.4019256402,46.4019256402
 05/03  08:00:00,40.3759442281,12.7076411201,0.0,0.189631940533,19.1011974705,8.3774736969,16.2890468145,16.2890468145
 05/03  09:00:00,57.8598663464,12.7002778573,0.0,0.00639543198832,34.3821554469,10.7710376103,0.000313583117305,0.000313583117305
 05/03  10:00:00,57.955839804,12.6965962258,0.106050520947,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,58.8949113686,12.6965962258,1.04512208556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,63.6249516116,12.6965962258,5.77516232861,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,66.5040029753,12.6965962258,8.65421369231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,67.9413912217,12.6965962258,10.0916019387,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,69.7081591977,12.6965962258,11.8583699147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,69.0307385063,12.6965962258,11.1809492232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,66.6173059263,12.6965962258,8.76751664332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,51.2583417198,12.6965962258,6.06605287579,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,47.3229029433,12.6965962258,2.13061409932,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,46.1273566946,12.6965962258,0.441422634748,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,20.2849978506,12.7076411201,0.0,0.518339736716,1.91011974705,2.3935639134,70.2148177311,70.2148177311
 05/04  07:00:00,25.5009843759,12.7076411201,0.0,0.365736440726,7.6404789882,4.7871278268,45.2993972064,45.2993972064
 05/04  08:00:00,40.3695568827,12.7076411201,0.0,0.183244595212,19.1011974705,8.3774736969,14.9371864514,14.9371864514
 05/04  09:00:00,57.8589622429,12.7002778573,0.0,0.00549132849194,34.3821554469,10.7710376103,3.46780765508e-05,3.46780765508e-05
 05/04  10:00:00,57.9865377849,12.6965962258,0.136748501883,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,58.8462175695,12.6965962258,0.996428286518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,63.1708539121,12.6965962258,5.3210646291,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,65.8971274837,12.6965962258,8.04733820069,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,67.4095328446,12.6965962258,9.55974356154,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,69.0439890974,12.6965962258,11.1941998144,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,69.2730666237,12.6965962258,11.4232773407,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,68.7592713448,12.6965962258,10.9094820618,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,55.2875498526,12.6965962258,10.0952610086,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,52.3216235322,12.6965962258,7.12933468817,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.9752831748,12.6965962258,3.28934911496,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,20.2542964227,12.7076411201,0.0,0.487638308743,1.91011974705,2.3935639134,67.0353124555,67.0353124555
 05/05  07:00:00,25.4884088693,12.7076411201,0.0,0.353160934156,7.6404789882,4.7871278268,44.3481629021,44.3481629021
 05/05  08:00:00,40.364307395,12.7076411201,0.0,0.177995107471,19.1011974705,8.3774736969,14.9832864566,14.9832864566
 05/05  09:00:00,57.857364527,12.6993574494,0.0,0.00481402043464,34.3821554469,10.7710376103,0.000336588272778,0.000336588272778
 05/05  10:00:00,57.9672350161,12.6965962258,0.117445733053,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,58.940031751,12.6965962258,1.09024246795,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,63.8421035104,12.6965962258,5.9923142274,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,66.8311451299,12.6965962258,8.98135584687,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,68.324151399,12.6965962258,10.474362116,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,69.8714934316,12.6965962258,12.0217041486,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,68.9967141079,12.6965962258,11.1469248249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,66.6019059333,12.6965962258,8.75211665028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,51.3680569002,12.6965962258,6.17576805618,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,47.3703220526,12.6965962258,2.17803320854,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,46.0199106654,12.6965962258,0.333976605533,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,19.7465321921,12.7076411201,0.0,0.57826505657,1.91011974705,1.79517293505,76.744786635,76.744786635
 05/06  07:00:00,20.5210380068,12.7076411201,0.0,0.402811522495,3.8202394941,3.5903458701,50.4034253034,50.4034253034
 05/06  08:00:00,30.353595914,12.7076411201,0.0,0.20132652807,11.4607184823,5.9839097835,18.4025341479,18.4025341479
 05/06  09:00:00,45.2069348649,12.7002778573,0.0,0.0109643894223,22.9214369646,9.5742556536,0.000118368593652,0.000118368593652
 05/06  10:00:00,57.9586999716,12.6965962258,0.108910688592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,58.5231489716,12.6965962258,0.673359688572,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,61.8858017195,12.6965962258,4.03601243644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,64.2519768347,12.6965962258,6.40218755172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,65.7068907996,12.6965962258,7.85710151662,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,67.0007451216,12.6965962258,9.15095583861,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,66.9090245311,12.6965962258,9.05923524812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,64.9584020648,12.6965962258,7.10861278175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,42.3636888462,12.6965962258,2.188421453,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,30.490140879,12.6965962258,0.348916387377,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,35.7158440697,12.6965962258,0.0639529114213,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.8830293196,12.7076411201,0.0,0.764802835264,3.8202394941,3.5903458701,98.7769645284,98.7769645284
 05/07  09:00:00,20.6391174505,12.7076411201,0.0,0.520890966199,3.8202394941,3.5903458701,71.5926014512,71.5926014512
 05/07  10:00:00,35.6006547156,12.7076411201,0.0,0.431363878906,15.2809579764,7.1806917402,54.4512318608,54.4512318608
 05/07  11:00:00,35.4953033701,12.7076411201,0.0,0.326012533324,15.2809579764,7.1806917402,44.6822159671,44.6822159671
 05/07  12:00:00,45.3469280731,12.7076411201,0.0,0.143594334777,22.9214369646,9.5742556536,26.8780872274,26.8780872274
 05/07  13:00:00,45.2157418513,12.7039594887,0.0,0.0160897443785,22.9214369646,9.5742556536,17.5916666591,17.5916666591
 05/07  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,8.47305541031,8.47305541031
 05/07  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.0885555172,1.0885555172
 05/07  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,11.1434532436,11.1434532436
 05/07  18:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,21.1900407933,21.1900407933
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,21.1332731116,12.7076411201,0.0,1.3666149977,1.91011974705,2.3935639134,166.296481063,166.296481063
 05/08  07:00:00,26.1330936879,12.7076411201,0.0,0.997845752802,7.6404789882,4.7871278268,126.403769385,126.403769385
 05/08  08:00:00,40.9567501231,12.7076411201,0.0,0.770437835574,19.1011974705,8.3774736969,98.0015749065,98.0015749065
 05/08  09:00:00,58.3871460337,12.7076411201,0.0,0.526311856377,34.3821554469,10.7710376103,63.7553714926,63.7553714926
 05/08  10:00:00,58.2711633759,12.7076411201,0.0,0.410329198545,34.3821554469,10.7710376103,47.3697742724,47.3697742724
 05/08  11:00:00,58.1320030476,12.7076411201,0.0,0.271168870248,34.3821554469,10.7710376103,29.7724680067,29.7724680067
 05/08  12:00:00,57.9839190392,12.7076411201,0.0,0.123084861919,34.3821554469,10.7710376103,17.9938566241,17.9938566241
 05/08  13:00:00,57.8602158171,12.7002778573,0.0,0.00674490269128,34.3821554469,10.7710376103,5.75525042334,5.75525042334
 05/08  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.42339821965,0.42339821965
 05/08  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.853613183,12.6965962258,0.00382389996398,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.8573283421,12.6965962258,0.00753905908441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00137704199538,0.00137704199538
 05/08  20:00:00,45.7262978474,12.7039594887,0.0,0.0330005246841,19.1011974705,8.3774736969,1.90775576854,1.90775576854
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,20.8101034065,12.7076411201,0.0,1.04344529263,1.91011974705,2.3935639134,125.340227612,125.340227612
 05/09  07:00:00,25.8659717948,12.7076411201,0.0,0.730723859646,7.6404789882,4.7871278268,89.6042487976,89.6042487976
 05/09  08:00:00,40.6805832735,12.7076411201,0.0,0.494270985986,19.1011974705,8.3774736969,57.663424379,57.663424379
 05/09  09:00:00,58.119830382,12.7076411201,0.0,0.258996204698,34.3821554469,10.7710376103,20.5882112268,20.5882112268
 05/09  10:00:00,57.9891371353,12.7076411201,0.0,0.128302957972,34.3821554469,10.7710376103,5.94238902306,5.94238902306
 05/09  11:00:00,57.867947515,12.702118673,0.0,0.0126357848195,34.3821554469,10.7710376103,0.994711898731,0.994711898731
 05/09  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.079259261724,0.079259261724
 05/09  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,57.8884258374,12.6965962258,0.0386365543932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,58.0257383202,12.6965962258,0.175949037197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,58.0890587443,12.6965962258,0.239269461284,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,58.0976317319,12.6965962258,0.247842448852,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,45.3980283982,12.6965962258,0.205739554188,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,45.2814137894,12.6965962258,0.0891249454323,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,44.3082673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,20.2431299571,12.7076411201,0.0,0.476471843192,1.91011974705,2.3935639134,51.1092299582,51.1092299582
 05/10  07:00:00,25.4440033883,12.7076411201,0.0,0.308755453213,7.6404789882,4.7871278268,29.4379765009,29.4379765009
 05/10  08:00:00,40.3498019706,12.7076411201,0.0,0.163489683052,19.1011974705,8.3774736969,8.64410541661,8.64410541661
 05/10  09:00:00,57.8725353113,12.702118673,0.0,0.0172235811757,34.3821554469,10.7710376103,0.00120488811017,0.00120488811017
 05/10  10:00:00,57.8607935572,12.6965962258,0.011004274184,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,58.2016522525,12.6965962258,0.351862969456,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,58.5869414316,12.6965962258,0.737152148567,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,59.2869379297,12.6965962258,1.43714864666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,59.0985723168,12.6965962258,1.24878303374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,59.0350317703,12.6965962258,1.18524248725,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,58.804744174,12.6965962258,0.954954890978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,58.3826640536,12.6965962258,0.532874770636,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,45.4062541958,12.6965962258,0.21396535179,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,45.2024446119,12.6965962258,0.0101557678687,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,44.3082673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,19.0921917967,12.7076411201,0.0,0.703200349482,1.91011974705,2.3935639134,87.9812365609,87.9812365609
 05/11  07:00:00,25.689692528,12.7076411201,0.0,0.554444592895,7.6404789882,4.7871278268,69.2616236129,69.2616236129
 05/11  08:00:00,40.6448149161,12.7076411201,0.0,0.458502628524,19.1011974705,8.3774736969,57.1320753081,57.1320753081
 05/11  09:00:00,58.1930987619,12.7076411201,0.0,0.332264584581,34.3821554469,10.7710376103,39.2361559446,39.2361559446
 05/11  10:00:00,58.0999870766,12.7076411201,0.0,0.23915289932,34.3821554469,10.7710376103,30.9895604043,30.9895604043
 05/11  11:00:00,57.9566139871,12.7076411201,0.0,0.0957798097661,34.3821554469,10.7710376103,17.7530101935,17.7530101935
 05/11  12:00:00,57.8586350244,12.7002778573,0.0,0.00516410990786,34.3821554469,10.7710376103,9.09234219146,9.09234219146
 05/11  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.92498901658,1.92498901658
 05/11  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0875455117064,0.0875455117064
 05/11  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0021479968054,0.0021479968054
 05/11  20:00:00,44.3260568527,12.702118673,0.0,0.0122670123785,19.1011974705,8.3774736969,0.702606462921,0.702606462921
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,19.2793256941,12.7076411201,0.0,0.890334246902,1.91011974705,2.3935639134,105.701273218,105.701273218
 05/12  07:00:00,25.7420099569,12.7076411201,0.0,0.606762021741,7.6404789882,4.7871278268,72.2757333088,72.2757333088
