Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/12  08:00:00,40.6226050884,12.7076411201,0.0,0.436292800852,19.1011974705,8.3774736969,49.2764425155,49.2764425155
 05/12  09:00:00,58.1094988643,12.7076411201,0.0,0.248664686986,34.3821554469,10.7710376103,21.1236020381,21.1236020381
 05/12  10:00:00,57.9915420394,12.7076411201,0.0,0.130707862042,34.3821554469,10.7710376103,10.8434526516,10.8434526516
 05/12  11:00:00,57.8676365278,12.702118673,0.0,0.0123247976489,34.3821554469,10.7710376103,1.39465156781,1.39465156781
 05/12  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.274748882521,0.274748882521
 05/12  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,57.9027394648,12.6965962258,0.0529501817389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,57.8748405692,12.6965962258,0.025051286172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.001240157362,0.001240157362
 05/12  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00696824314352,0.00696824314352
 05/12  19:00:00,45.236802899,12.7058003044,0.0,0.0353099763854,22.9214369646,9.5742556536,4.49935436153,4.49935436153
 05/12  20:00:00,44.444940629,12.7076411201,0.0,0.125628341454,19.1011974705,8.3774736969,10.8169528646,10.8169528646
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,18.6284487625,12.7076411201,0.0,0.837848293608,1.91011974705,1.79517293505,97.7700638461,97.7700638461
 05/13  07:00:00,20.7154001148,12.7076411201,0.0,0.597173630505,3.8202394941,3.5903458701,71.3826443751,71.3826443751
 05/13  08:00:00,30.6210999167,12.7076411201,0.0,0.46883053081,11.4607184823,5.9839097835,55.4145052208,55.4145052208
 05/13  09:00:00,45.5140342607,12.7076411201,0.0,0.310700522367,22.9214369646,9.5742556536,31.9620499425,31.9620499425
 05/13  10:00:00,58.0498693373,12.7076411201,0.0,0.189035160015,34.3821554469,10.7710376103,15.7885401993,15.7885401993
 05/13  11:00:00,57.8998893468,12.7058003044,0.0,0.0408959852346,34.3821554469,10.7710376103,2.8225611345,2.8225611345
 05/13  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.339522102697,0.339522102697
 05/13  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.853222842,12.6965962258,0.00343355903518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,57.9197390636,12.6965962258,0.0699497806136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.9780121954,12.6965962258,0.128222912438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.9449586331,12.6965962258,0.0951693501269,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.00417829279127,0.00417829279127
 05/13  20:00:00,34.3332886697,12.7058003044,0.0,0.0498600995142,11.4607184823,5.9839097835,4.89661640855,4.89661640855
 05/13  21:00:00,28.581425526,12.7076411201,0.0,0.197199041654,3.8202394941,3.5903458701,23.0711747912,23.0711747912
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.8880210369,12.7076411201,0.0,0.769794552614,3.8202394941,3.5903458701,91.5625720971,91.5625720971
 05/14  09:00:00,20.5062417453,12.7076411201,0.0,0.388015260928,3.8202394941,3.5903458701,47.5775887854,47.5775887854
 05/14  10:00:00,35.364100141,12.7076411201,0.0,0.194809304263,15.2809579764,7.1806917402,21.538770691,21.538770691
 05/14  11:00:00,35.2430087406,12.7076411201,0.0,0.0737179038611,15.2809579764,7.1806917402,9.05794528248,9.05794528248
 05/14  12:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.203209486621,0.203209486621
 05/14  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00648715681329,0.00648715681329
 05/14  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.00689727768924,0.00689727768924
 05/14  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,1.96809869253,1.96809869253
 05/14  16:00:00,45.2026982695,12.7058003044,0.0,0.00120534690103,22.9214369646,9.5742556536,5.26538092621,5.26538092621
 05/14  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,20.5541703285,20.5541703285
 05/14  18:00:00,25.1260438565,12.6984370415,0.0,0.0,7.6404789882,4.7871278268,30.2220626918,30.2220626918
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,19.2465922604,12.7076411201,0.0,0.857600813133,1.91011974705,2.3935639134,99.575589711,99.575589711
 05/15  07:00:00,25.7024929612,12.7076411201,0.0,0.567245026066,7.6404789882,4.7871278268,65.9978883397,65.9978883397
 05/15  08:00:00,40.5587932802,12.7076411201,0.0,0.372480992685,19.1011974705,8.3774736969,39.5208348489,39.5208348489
 05/15  09:00:00,58.024018896,12.7076411201,0.0,0.1631847187,34.3821554469,10.7710376103,8.62268415886,8.62268415886
 05/15  10:00:00,57.8967284091,12.7058003044,0.0,0.0377350475295,34.3821554469,10.7710376103,0.500830300999,0.500830300999
 05/15  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.9984006941,12.6965962258,0.14861141105,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,58.2561088499,12.6965962258,0.406319566902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,58.4589999739,12.6965962258,0.609210690892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,58.7989350924,12.6965962258,0.9491458094,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,58.8832391903,12.6965962258,1.03344990729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,58.7719634677,12.6965962258,0.922174184722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,45.9096622478,12.6965962258,0.717373403814,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,45.5762563901,12.6965962258,0.383967546083,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,44.4684819536,12.6965962258,0.160214560366,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,18.7654705196,12.7076411201,0.0,0.376479072306,1.91011974705,2.3935639134,45.7159853269,45.7159853269
 05/16  07:00:00,25.4390839376,12.7076411201,0.0,0.303836002466,7.6404789882,4.7871278268,34.6641868502,34.6641868502
 05/16  08:00:00,40.4477611211,12.7076411201,0.0,0.261448833614,19.1011974705,8.3774736969,27.6979692571,27.6979692571
 05/16  09:00:00,58.0523299881,12.7076411201,0.0,0.191495810799,34.3821554469,10.7710376103,15.1052328639,15.1052328639
 05/16  10:00:00,57.9739544819,12.7076411201,0.0,0.113120304577,34.3821554469,10.7710376103,12.9669289283,12.9669289283
 05/16  11:00:00,57.8783114048,12.7076411201,0.0,0.0174772274848,34.3821554469,10.7710376103,6.20223831269,6.20223831269
 05/16  12:00:00,57.8766915636,12.7076411201,0.0,0.0158573862389,34.3821554469,10.7710376103,4.41715939224,4.41715939224
 05/16  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.91874709049,2.91874709049
 05/16  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.25092205918,2.25092205918
 05/16  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.524371341142,0.524371341142
 05/16  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.928473379389,0.928473379389
 05/16  17:00:00,57.8614836035,12.702118673,0.0,0.00617187332521,34.3821554469,10.7710376103,4.92567436294,4.92567436294
 05/16  18:00:00,45.2827648559,12.7076411201,0.0,0.0794311176123,22.9214369646,9.5742556536,9.3764400392,9.3764400392
 05/16  19:00:00,45.364171687,12.7076411201,0.0,0.160837948695,22.9214369646,9.5742556536,16.4120153062,16.4120153062
 05/16  20:00:00,44.5346432825,12.7076411201,0.0,0.215330994997,19.1011974705,8.3774736969,20.7255812676,20.7255812676
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,19.1017093083,12.7076411201,0.0,0.712717861093,1.91011974705,2.3935639134,80.9916160193,80.9916160193
 05/17  07:00:00,25.6472244858,12.7076411201,0.0,0.511976550662,7.6404789882,4.7871278268,58.5522072252,58.5522072252
 05/17  08:00:00,40.5957136929,12.7076411201,0.0,0.409401405367,19.1011974705,8.3774736969,46.460075769,46.460075769
 05/17  09:00:00,58.166710264,12.7076411201,0.0,0.305876086679,34.3821554469,10.7710376103,29.3156331557,29.3156331557
 05/17  10:00:00,58.0843955194,12.7076411201,0.0,0.223561342074,34.3821554469,10.7710376103,24.7368679744,24.7368679744
 05/17  11:00:00,57.9844770474,12.7076411201,0.0,0.123642870065,34.3821554469,10.7710376103,16.7037282819,16.7037282819
 05/17  12:00:00,57.9668129728,12.7076411201,0.0,0.105978795476,34.3821554469,10.7710376103,13.490613285,13.490613285
 05/17  13:00:00,57.8931091175,12.7076411201,0.0,0.0322749401227,34.3821554469,10.7710376103,9.38321715861,9.38321715861
 05/17  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.4664043654,5.4664043654
 05/17  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.940509785672,0.940509785672
 05/17  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.719204543218,0.719204543218
 05/17  17:00:00,57.8583277895,12.702118673,0.0,0.00301605936379,34.3821554469,10.7710376103,3.86631849316,3.86631849316
 05/17  18:00:00,45.2694754436,12.7076411201,0.0,0.0661417053042,22.9214369646,9.5742556536,8.33039652063,8.33039652063
 05/17  19:00:00,45.3520505365,12.7076411201,0.0,0.148716798131,22.9214369646,9.5742556536,14.649470171,14.649470171
 05/17  20:00:00,44.5171970597,12.7076411201,0.0,0.197884772166,19.1011974705,8.3774736969,17.4746950398,17.4746950398
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,19.0591161156,12.7076411201,0.0,0.670124668377,1.91011974705,2.3935639134,74.310765139,74.310765139
 05/18  07:00:00,25.6107624731,12.7076411201,0.0,0.475514538017,7.6404789882,4.7871278268,52.5564835905,52.5564835905
 05/18  08:00:00,40.5689870303,12.7076411201,0.0,0.382674742791,19.1011974705,8.3774736969,41.5532316822,41.5532316822
 05/18  09:00:00,58.1424510103,12.7076411201,0.0,0.281616832924,34.3821554469,10.7710376103,25.4480109392,25.4480109392
 05/18  10:00:00,58.0538110187,12.7076411201,0.0,0.192976841334,34.3821554469,10.7710376103,19.9723610966,19.9723610966
 05/18  11:00:00,57.9373619159,12.7076411201,0.0,0.0765277385305,34.3821554469,10.7710376103,8.64710241661,8.64710241661
 05/18  12:00:00,57.8600753953,12.702118673,0.0,0.00476366517068,34.3821554469,10.7710376103,3.04036527267,3.04036527267
 05/18  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.66583744167,0.66583744167
 05/18  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.255458643455,0.255458643455
 05/18  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.00219841812686,0.00219841812686
 05/18  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000306679137776,0.000306679137776
 05/18  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000777411388203,0.000777411388203
 05/18  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.000123302258021,0.000123302258021
 05/18  19:00:00,45.2004226261,12.7002778573,0.0,0.00445215060692,22.9214369646,9.5742556536,0.000534856701516,0.000534856701516
 05/18  20:00:00,44.4068988617,12.7076411201,0.0,0.0875865741252,19.1011974705,8.3774736969,4.03362399032,4.03362399032
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,19.2674568962,12.7076411201,0.0,0.878465448996,1.91011974705,2.3935639134,101.255960068,101.255960068
 05/19  07:00:00,25.7185454191,12.7076411201,0.0,0.583297484,7.6404789882,4.7871278268,66.9813588268,66.9813588268
 05/19  08:00:00,40.5662214756,12.7076411201,0.0,0.379909188079,19.1011974705,8.3774736969,38.761150028,38.761150028
 05/19  09:00:00,58.0261590512,12.7076411201,0.0,0.16532487388,34.3821554469,10.7710376103,6.72117525753,6.72117525753
 05/19  10:00:00,57.8907593545,12.7058003044,0.0,0.0317659928574,34.3821554469,10.7710376103,0.139616420934,0.139616420934
 05/19  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,58.0766143928,12.6965962258,0.226825109778,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,58.3558023042,12.6965962258,0.506013021186,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,58.6165787628,12.6965962258,0.766789479777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,60.5719855514,12.6965962258,2.72219626836,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,61.4978569505,12.6965962258,3.64806766746,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,61.4848629909,12.6965962258,3.63507370784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,48.5710081396,12.6965962258,3.37871929563,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,45.9237380881,12.6965962258,0.731449244106,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,43.1564277939,12.6965962258,0.225827067334,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,18.2407594287,12.7076411201,0.0,0.450158959777,1.91011974705,1.79517293505,55.4124061096,55.4124061096
 05/20  07:00:00,20.4462716236,12.7076411201,0.0,0.328045139263,3.8202394941,3.5903458701,38.6129654855,38.6129654855
 05/20  08:00:00,30.3615992719,12.7076411201,0.0,0.209329885971,11.4607184823,5.9839097835,20.7641851999,20.7641851999
 05/20  09:00:00,45.2538164203,12.7076411201,0.0,0.0504826820201,22.9214369646,9.5742556536,0.622979853598,0.622979853598
 05/20  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,58.0831028422,12.6965962258,0.2333135592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,58.5420711998,12.6965962258,0.692281916833,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,59.2645890165,12.6965962258,1.41479973349,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,61.7607618175,12.6965962258,3.91097253452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,64.2535133884,12.6965962258,6.40372410538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,65.3401470266,12.6965962258,7.49035774362,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,65.253389702,12.6965962258,7.40360041897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,44.1068080104,12.6965962258,3.93154061723,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,30.9380558457,12.6965962258,0.796831354091,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,33.1536514683,12.6965962258,0.257093643349,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.373560013,12.6965962258,0.000378422961731,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.4088830554,12.7076411201,0.0,0.290656571064,3.8202394941,3.5903458701,34.6597874167,34.6597874167
 05/21  09:00:00,20.1919658078,12.7076411201,0.0,0.0737393234805,3.8202394941,3.5903458701,4.53910993947,4.53910993947
 05/21  10:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,45.6902772453,12.6965962258,0.49798840132,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,48.2938067855,12.6965962258,3.10151794151,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,50.6737486319,12.6965962258,5.48145978788,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,52.9936973955,12.6965962258,7.80140855153,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,54.2767028861,12.6965962258,9.08441404211,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,43.0216430215,12.6965962258,7.86339707909,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,31.1935469255,12.6965962258,6.06934388469,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.2738413526,12.7076411201,0.0,0.262516571977,1.91011974705,2.3935639134,33.7418219042,33.7418219042
 05/22  07:00:00,25.312197894,12.7076411201,0.0,0.176949958902,7.6404789882,4.7871278268,17.315357449,17.315357449
 05/22  08:00:00,40.2126487385,12.7039594887,0.0,0.030018082452,19.1011974705,8.3774736969,0.23608727013,0.23608727013
 05/22  09:00:00,58.001642009,12.6965962258,0.15185272603,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,58.5370625327,12.6965962258,0.687273249727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,62.6967593326,12.6965962258,4.84697004963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,66.0025011818,12.6965962258,8.15271189884,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,68.4656088598,12.6965962258,10.6158195768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,70.2027918365,12.6965962258,12.3530025535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,72.2028876194,12.6965962258,14.3530983364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,72.3185215589,12.6965962258,14.4687322759,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,71.0323197369,12.6965962258,13.1825304538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,56.7894017669,12.6965962258,11.5971129229,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,53.6235046685,12.6965962258,8.43121582448,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,47.729029246,12.6965962258,4.79842851941,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,17.2960615063,12.7076411201,0.0,0.284736725765,1.91011974705,2.3935639134,36.7035315867,36.7035315867
 05/23  07:00:00,25.3178447444,12.7076411201,0.0,0.182596809296,7.6404789882,4.7871278268,18.7705467969,18.7705467969
 05/23  08:00:00,40.2090020032,12.7039594887,0.0,0.0263713470686,19.1011974705,8.3774736969,0.375746080081,0.375746080081
 05/23  09:00:00,58.0126796544,12.6965962258,0.162890371367,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,58.5153188829,12.6965962258,0.665529599879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,62.3056973508,12.6965962258,4.45590806777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,65.6202426867,12.6965962258,7.77045340368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,67.9861496406,12.6965962258,10.1363603576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,69.5423826776,12.6965962258,11.6925933946,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,71.3836224152,12.6965962258,13.5338331322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,71.4710278369,12.6965962258,13.6212385539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,70.541659667,12.6965962258,12.691870384,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,56.6482389772,12.6965962258,11.4559501332,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,53.7237162008,12.6965962258,8.53142735674,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,48.2972264239,12.6965962258,5.36662569732,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.1481969186,12.7076411201,0.0,0.136872137978,1.91011974705,2.3935639134,15.7250068786,15.7250068786
 05/24  07:00:00,25.2192904469,12.7076411201,0.0,0.0840425117223,7.6404789882,4.7871278268,6.02937065943,6.02937065943
 05/24  08:00:00,40.1808796655,12.7002778573,0.0,0.00193064083888,19.1011974705,8.3774736969,0.00398611344713,0.00398611344713
 05/24  09:00:00,58.0485236648,12.6965962258,0.19873438181,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,58.543493093,12.6965962258,0.69370380999,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,62.689465382,12.6965962258,4.83967609898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,67.3193224606,12.6965962258,9.4695331776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,70.2645953166,12.6965962258,12.4148060336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,72.2545176475,12.6965962258,14.4047283645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,74.5982741773,12.6965962258,16.7484848943,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,74.7882162036,12.6965962258,16.9384269206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,73.641743829,12.6965962258,15.791954546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,59.5513302476,12.6965962258,14.3590414035,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,56.2639958271,12.6965962258,11.0717069831,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,50.475929037,12.6965962258,7.54532831041,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.000970717595649,0.000970717595649
 05/25  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.00302438596937,0.00302438596937
 05/25  08:00:00,40.2202280687,12.6965962258,0.0449606754486,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,58.7242888135,12.6965962258,0.874499530534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,62.7806179464,12.6965962258,4.93082866337,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,68.3857081107,12.6965962258,10.5359188277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,72.2489397023,12.6965962258,14.3991504193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,75.816961862,12.6965962258,17.9671725789,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,79.0150279006,12.6965962258,21.1652386176,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,82.5634086378,12.6965962258,24.7136193548,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,83.1478404859,12.6965962258,25.2980512028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,82.0316532082,12.6965962258,24.1818639252,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,67.997719871,12.6965962258,22.805431027,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,65.1859168507,12.6965962258,19.9936280067,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,60.0788074961,12.6965962258,17.1482067696,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,25.158319903,12.6965962258,0.0341168621646,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,40.9385107764,12.6965962258,0.763243383177,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,66.9026983779,12.6965962258,9.05290909484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,72.3630626815,12.6965962258,14.5132733985,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,77.8789484766,12.6965962258,20.0291591936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,81.6353456788,12.6965962258,23.7855563958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,83.5121233458,12.6965962258,25.6623340628,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,83.7505628358,12.6965962258,25.9007735528,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,84.3950294479,12.6965962258,26.5452401649,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,83.2476708273,12.6965962258,25.3978815443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,81.5088071366,12.6965962258,23.6590178536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,66.8691512095,12.6965962258,21.6768623655,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,63.3690342584,12.6965962258,18.1767454144,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,57.6948432305,12.6965962258,14.7642425039,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.4018889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.000510221072039,0.000510221072039
 05/27  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.00230588070619,0.00230588070619
 05/27  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,45.4948023936,12.6965962258,0.302513549596,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,59.1559101923,12.6965962258,1.30612090927,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,65.802092433,12.6965962258,7.95230314994,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,70.8826530967,12.6965962258,13.0328638137,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,74.3676502602,12.6965962258,16.5178609772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,77.0375989473,12.6965962258,19.1878096643,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,79.4764680429,12.6965962258,21.6266787598,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,80.6850364807,12.6965962258,22.8352471977,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,79.6477298352,12.6965962258,21.7979405522,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,57.6498797425,12.6965962258,17.4746123493,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,44.1686520979,12.6965962258,14.0274276063,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,43.4903814122,12.6965962258,10.5938235873,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,34.165648324,12.6965962258,5.79246673397,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,35.5661287571,12.6965962258,0.407882814646,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,36.0049296727,12.6965962258,0.846683730319,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,49.8952136425,12.6965962258,4.70292479844,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,53.3078864971,12.6965962258,8.11559765305,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,56.2208930247,12.6965962258,11.0286041807,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,58.827362039,12.6965962258,13.635073195,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,60.4325387069,12.6965962258,15.2402498629,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,49.8517609616,12.6965962258,14.6935150192,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,38.3858102752,12.6965962258,13.2616072344,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,20.1178926173,12.6965962258,0.0107110273006,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,35.7414905719,12.6965962258,0.58324462951,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,38.5456712428,12.6965962258,3.38742530043,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,55.688391734,12.6965962258,10.49610289,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,59.5575146435,12.6965962258,14.3652257995,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,62.1661523942,12.6965962258,16.9738635501,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,64.4167858031,12.6965962258,19.2244969591,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,65.4313240587,12.6965962258,20.2390352147,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,54.2004489724,12.6965962258,19.04220303,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,41.6889036794,12.6965962258,16.5647006386,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.0626114149,12.7067207123,0.0,0.052207042181,1.91011974705,2.3935639134,10.0628899719,10.0628899719
 05/30  07:00:00,25.1855738025,12.7076411201,0.0,0.0503258673674,7.6404789882,4.7871278268,6.2260844248,6.2260844248
 05/30  08:00:00,40.1775649963,12.6984370415,0.0,0.000456787334201,19.1011974705,8.3774736969,0.000975598621682,0.000975598621682
 05/30  09:00:00,57.8534995452,12.6965962258,0.00371026216974,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,58.0771591188,12.6965962258,0.227369835804,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,58.3983686617,12.6965962258,0.548579378687,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,58.8231231767,12.6965962258,0.973333893717,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,59.2446075067,12.6965962258,1.39481822371,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,60.7241450738,12.6965962258,2.87435579081,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,64.0820558208,12.6965962258,6.23226653783,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,64.8220399993,12.6965962258,6.97225071626,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,63.8910373316,12.6965962258,6.04124804863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,49.4458461019,12.6965962258,4.25355725791,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,46.2248952779,12.6965962258,1.03260643392,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,41.9602758171,12.6965962258,0.40734175723,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.318936524,12.7076411201,0.0,0.307611743443,1.91011974705,2.3935639134,37.8281845491,37.8281845491
 05/31  07:00:00,25.3333479612,12.7076411201,0.0,0.198100026119,7.6404789882,4.7871278268,20.5956165201,20.5956165201
 05/31  08:00:00,40.2457440659,12.7076411201,0.0,0.0594317783702,19.1011974705,8.3774736969,2.12252934061,2.12252934061
 05/31  09:00:00,57.8561276675,12.6965962258,0.00633838450421,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,58.0129432248,12.6965962258,0.163153941747,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,58.1523457428,12.6965962258,0.302556459813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,58.1046794477,12.6965962258,0.254890164672,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,58.2548187418,12.6965962258,0.405029458794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,58.4893420616,12.6965962258,0.639552778633,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,58.9408412483,12.6965962258,1.09105196531,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,59.0816705512,12.6965962258,1.23188126822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,58.9134630925,12.6965962258,1.06367380949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,45.9565813213,12.6965962258,0.764292477255,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,45.6462175058,12.6965962258,0.453928661786,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,41.7839954108,12.6965962258,0.231061350893,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,17.3222829871,12.7076411201,0.0,0.3109582065,1.91011974705,2.3935639134,32.3240746159,32.3240746159
 06/01  07:00:00,25.3381907853,12.7076411201,0.0,0.20294285014,7.6404789882,4.7871278268,16.3647892072,16.3647892072
 06/01  08:00:00,40.2518293222,12.7076411201,0.0,0.0655170346544,19.1011974705,8.3774736969,1.01491828858,1.01491828858
 06/01  09:00:00,57.8512628029,12.6965962258,0.00147351989591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,58.0705182387,12.6965962258,0.220728955643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,58.3941720278,12.6965962258,0.544382744753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,59.4027194204,12.6965962258,1.55293013736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,62.2958603009,12.6965962258,4.44607101792,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,64.465700554,12.6965962258,6.61591127096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,66.8220381626,12.6965962258,8.97224887963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,67.6104539563,12.6965962258,9.76066467329,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,67.1009168676,12.6965962258,9.25112758454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,53.3708562756,12.6965962258,8.17856743159,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,50.6617983229,12.6965962258,5.46950947885,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,43.2334005481,12.6965962258,1.6804664882,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.4050504537,12.7076411201,0.0,0.393725673154,1.91011974705,2.3935639134,45.2982582321,45.2982582321
