Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/02  07:00:00,25.4091803841,12.7076411201,0.0,0.273932449007,7.6404789882,4.7871278268,27.2946715175,27.2946715175
 06/02  08:00:00,40.2749632476,12.7076411201,0.0,0.0886509600411,19.1011974705,8.3774736969,2.33112454507,2.33112454507
 06/02  09:00:00,57.9029105437,12.6965962258,0.0531212606706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,58.2911949829,12.6965962258,0.441405699844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,61.7030807419,12.6965962258,3.85329145892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,66.4405300396,12.6965962258,8.59074075661,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,69.0675864293,12.6965962258,11.2177971462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,71.0026257481,12.6965962258,13.1528364651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,73.4335194571,12.6965962258,15.5837301741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,73.6185699648,12.6965962258,15.7687806817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,72.21177437,12.6965962258,14.361985087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,58.1112822031,12.6965962258,12.9189933591,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,55.4402422033,12.6965962258,10.2479533593,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,48.9628273302,12.6965962258,7.40989327029,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.5498586354,12.7076411201,0.0,0.136924833191,1.91011974705,1.79517293505,13.5518639217,13.5518639217
 06/03  07:00:00,20.1933101479,12.7076411201,0.0,0.0750836636012,3.8202394941,3.5903458701,4.1271705975,4.1271705975
 06/03  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,9.01365046251e-05,9.01365046251e-05
 06/03  09:00:00,45.7713210078,12.6965962258,0.579032163801,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,64.5882954461,12.6965962258,6.73850616313,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,69.929086282,12.6965962258,12.079296999,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,73.5465919347,12.6965962258,15.6968026517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,76.593927117,12.6965962258,18.744137834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,79.1295210663,12.6965962258,21.2797317833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,81.4291347422,12.6965962258,23.5793454591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,82.4347035823,12.6965962258,24.5849142993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,81.2694096951,12.6965962258,23.4196204121,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,59.3564167536,12.6965962258,19.1811493604,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,45.8016477809,12.6965962258,15.6604232893,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,43.7280733039,12.6965962258,12.2091821456,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,35.9189237555,12.6965962258,7.54574216547,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.166988156,12.6965962258,0.0598065659962,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,20.4653950493,12.6965962258,0.358213459282,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,40.0083454224,12.6965962258,4.85009947999,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,44.3874043057,12.6965962258,9.22915836331,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,60.1932650444,12.6965962258,15.0009762004,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,62.4766040792,12.6965962258,17.2843152351,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,63.7016757908,12.6965962258,18.5093869468,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,64.8182900258,12.6965962258,19.6260011818,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,64.73320082,12.6965962258,19.540911976,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,52.1897429922,12.6965962258,17.0314970498,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,38.7654761406,12.6965962258,13.6412730998,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.0146173715,12.7039594887,0.0,0.00697422237594,1.91011974705,2.3935639134,3.83903104831,3.83903104831
 06/05  07:00:00,25.1260438565,12.6984370415,0.0,0.0,7.6404789882,4.7871278268,0.0786449917544,0.0786449917544
 06/05  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,58.443380432,12.6965962258,0.593591149019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,63.3732077145,12.6965962258,5.52341843148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,69.9856015379,12.6965962258,12.1358122549,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,74.5317584107,12.6965962258,16.6819691277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,78.3481745808,12.6965962258,20.4983852977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,81.8320812901,12.6965962258,23.9822920071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,85.9066393712,12.6965962258,28.0568500882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,87.665053613,12.6965962258,29.81526433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,87.4451447306,12.6965962258,29.5953554475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,74.0559882234,12.6965962258,28.8636993794,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,71.3572049022,12.6965962258,26.1649160581,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,64.4652260924,12.6965962258,22.9122920325,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.1755287365,12.6965962258,0.175248850224,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,25.9292977163,12.6965962258,0.805094675513,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,46.3165666965,12.6965962258,6.14129930333,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,71.6159005186,12.6965962258,13.7661112355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,75.5559484896,12.6965962258,17.7061592066,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,80.6392191193,12.6965962258,22.7894298363,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,84.6987907005,12.6965962258,26.8490014175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,86.7321979725,12.6965962258,28.8824086895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,87.48049676,12.6965962258,29.630707477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,88.7718380106,12.6965962258,30.9220487276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,87.8396600009,12.6965962258,29.9898707179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,85.4504283029,12.6965962258,27.6006390199,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,69.9046209604,12.6965962258,24.7123321164,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,66.0539908058,12.6965962258,20.8617019618,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,58.7762057605,12.6965962258,17.2232717006,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,40.4230242039,12.6965962258,0.247756810729,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,59.1328638921,12.6965962258,1.28307460913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,60.5816780919,12.6965962258,2.73188880888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,64.8414786134,12.6965962258,6.99168933036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,68.219008742,12.6965962258,10.369219459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,69.5443539656,12.6965962258,11.6945646826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,69.5096213135,12.6965962258,11.6598320305,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,69.766052402,12.6965962258,11.916263119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,69.6104666444,12.6965962258,11.7606773614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,69.2942804592,12.6965962258,11.4444911762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,56.0892009723,12.6965962258,10.8969121283,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,53.1895556164,12.6965962258,7.99726677235,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,45.2524850992,12.6965962258,3.69955103936,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.0998009844,12.7076411201,0.0,0.0884762038087,1.91011974705,2.3935639134,9.96972565702,9.96972565702
 06/08  07:00:00,25.2458390671,12.7076411201,0.0,0.110591131962,7.6404789882,4.7871278268,10.92736726,10.92736726
 06/08  08:00:00,40.2616440851,12.7076411201,0.0,0.0753317975276,19.1011974705,8.3774736969,6.62445774186,6.62445774186
 06/08  09:00:00,57.8644310112,12.7039594887,0.0,0.00727846528089,34.3821554469,10.7710376103,0.00225933823498,0.00225933823498
 06/08  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000286105079295,0.000286105079295
 06/08  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,57.8950247762,12.6965962258,0.0452354931817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,58.0443216603,12.6965962258,0.194532377293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,58.1558801696,12.6965962258,0.306090886597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,58.2068132056,12.6965962258,0.357023922555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,58.180694413,12.6965962258,0.330905129977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,45.4375716357,12.6965962258,0.245282791729,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,45.3175690355,12.6965962258,0.125280191524,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,41.5564821075,12.6965962258,0.00354804758424,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.2548306015,12.7076411201,0.0,0.243505820894,1.91011974705,2.3935639134,23.3659804281,23.3659804281
 06/09  07:00:00,25.3352551787,12.7076411201,0.0,0.200007243567,7.6404789882,4.7871278268,17.8433424039,17.8433424039
 06/09  08:00:00,40.3236378457,12.7076411201,0.0,0.137325558167,19.1011974705,8.3774736969,9.42397778829,9.42397778829
 06/09  09:00:00,57.8976132584,12.7076411201,0.0,0.0367790810433,34.3821554469,10.7710376103,0.074606644992,0.074606644992
 06/09  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000451416934359,0.000451416934359
 06/09  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,57.8637967247,12.6965962258,0.0140074416905,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,57.8980020829,12.6965962258,0.0482127999071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,57.8821115476,12.6965962258,0.0323222645819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,3.77245924627e-05,3.77245924627e-05
 06/09  20:00:00,41.572026123,12.7039594887,0.0,0.0117288002854,19.1011974705,8.3774736969,0.0425888966267,0.0425888966267
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.9224489523,12.7076411201,0.0,0.509515150066,1.91011974705,1.79517293505,52.5435413493,52.5435413493
 06/10  07:00:00,20.4639638497,12.7076411201,0.0,0.345737365414,3.8202394941,3.5903458701,34.4335007087,34.4335007087
 06/10  08:00:00,30.3588188794,12.7076411201,0.0,0.206549493504,11.4607184823,5.9839097835,14.5793276238,14.5793276238
 06/10  09:00:00,45.2422183952,12.7058003044,0.0,0.0407254726279,22.9214369646,9.5742556536,0.0569334314721,0.0569334314721
 06/10  10:00:00,57.8538600824,12.6965962258,0.0040707993926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,58.1873007705,12.6965962258,0.337511487485,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,59.2237362443,12.6965962258,1.37394696132,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,62.2876888842,12.6965962258,4.43789960115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,64.672963641,12.6965962258,6.82317435803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,66.8983974658,12.6965962258,9.04860818281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,68.1170675016,12.6965962258,10.2672782186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,67.7202869021,12.6965962258,9.87049761905,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,46.9534603416,12.6965962258,6.77819294837,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,34.0667530948,12.6965962258,3.92552860316,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,32.0225086247,12.6965962258,0.503617466409,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,28.3800825913,12.6965962258,0.00690100128836,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,20.1367845557,12.7039594887,0.0,0.0222397027624,3.8202394941,3.5903458701,0.0773245004885,0.0773245004885
 06/11  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,35.3844050316,12.6965962258,0.226159089195,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,37.7938913596,12.6965962258,2.63564541717,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,53.6696373397,12.6965962258,8.47734849574,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,56.7567644398,12.6965962258,11.5644755958,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,59.2129084768,12.6965962258,14.0206196328,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,61.4799344583,12.6965962258,16.2876456143,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,62.4016302142,12.6965962258,17.2093413702,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,50.7841637755,12.6965962258,15.6259178331,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,38.2498828163,12.6965962258,13.1256797755,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,40.3987880337,12.6965962258,0.223520640478,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,59.3846675769,12.6965962258,1.53487829385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,66.1709396354,12.6965962258,8.32115035237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,73.4811206157,12.6965962258,15.6313313327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,79.5261423316,12.6965962258,21.6763530486,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,84.0499922599,12.6965962258,26.2002029769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,87.4939440461,12.6965962258,29.6441547631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,91.5770668523,12.6965962258,33.7272775693,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,92.9034349549,12.6965962258,35.0536456719,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,91.9846312431,12.6965962258,34.1348419601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,77.8529017099,12.6965962258,32.6606128658,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,74.2484977469,12.6965962258,29.0562089029,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,66.3077706562,12.6965962258,24.7548365964,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0010420852164,0.0010420852164
 06/13  08:00:00,40.3157411998,12.6965962258,0.140473806631,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,60.911844319,12.6965962258,3.06205503601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,68.8168473819,12.6965962258,10.9670580989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,75.1827319848,12.6965962258,17.3329427018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,80.6098987908,12.6965962258,22.7601095078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,85.0298042004,12.6965962258,27.1800149174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,88.4533754533,12.6965962258,30.6035861703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,92.1960557169,12.6965962258,34.3462664338,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,92.843818735,12.6965962258,34.994029452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,91.4268012077,12.6965962258,33.5770119247,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,76.8887536935,12.6965962258,31.6964648494,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,73.3328992521,12.6965962258,28.1406104081,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,65.8729926276,12.6965962258,24.3200585678,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,17.440324917,12.6965962258,0.440045030695,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,26.4261168666,12.6965962258,1.30191382575,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,48.177582301,12.6965962258,8.00231490781,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,73.8365101656,12.6965962258,15.9867208826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,78.4450674871,12.6965962258,20.5952782041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,84.4330355372,12.6965962258,26.5832462541,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,89.165911859,12.6965962258,31.3161225759,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,93.4245314115,12.6965962258,35.5747421285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,97.1478173402,12.6965962258,39.2980280572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,100.830994321,12.6965962258,42.981205038,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,101.130015701,12.6965962258,43.2802264175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,98.2134458017,12.6965962258,40.3636565187,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,82.6706563386,12.6965962258,37.4783674946,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,79.1857692994,12.6965962258,33.9934804554,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,70.5301483402,12.6965962258,30.354880947,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,19.973777153,12.6965962258,2.97349726671,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,29.0181774778,12.6965962258,3.89397443699,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,47.8617662237,12.6965962258,7.68649883052,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,70.8674614789,12.6965962258,13.0176721959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,73.5815930307,12.6965962258,15.7318037477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,78.0496690137,12.6965962258,20.1998797307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,81.5403824832,12.6965962258,23.6905932002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,84.1224469723,12.6965962258,26.2726576892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,85.5457926624,12.6965962258,27.6960033794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,87.5361435864,12.6965962258,29.6863543034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,87.8598868972,12.6965962258,30.0100976142,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,86.9144091418,12.6965962258,29.0646198588,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,72.9232779464,12.6965962258,27.7309891024,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,69.5388334569,12.6965962258,24.3465446129,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,60.5799163378,12.6965962258,20.4046489446,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,17.4059282507,12.6965962258,0.405648364398,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,25.6349983791,12.6965962258,0.510795338269,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,41.0048940991,12.6965962258,0.829626705926,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,59.3259903272,12.6965962258,1.47620104423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,59.8182313578,12.6965962258,1.96844207476,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,62.3072301103,12.6965962258,4.45744082729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,67.2379195409,12.6965962258,9.38813025787,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,70.808790925,12.6965962258,12.959001642,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,73.5017007383,12.6965962258,15.6519114553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,76.0592108941,12.6965962258,18.2094216111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,75.2927693494,12.6965962258,17.4429800664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,72.3445253176,12.6965962258,14.4947360346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,56.4185390321,12.6965962258,11.2262501881,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,53.0245044325,12.6965962258,7.83221558846,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,45.1838883808,12.6965962258,5.00862098761,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.4373813141,12.7058003044,0.0,0.0262883276359,1.91011974705,1.79517293505,4.95761375228,4.95761375228
 06/17  07:00:00,20.1751536536,12.7076411201,0.0,0.0569271692393,3.8202394941,3.5903458701,6.0741020921,6.0741020921
 06/17  08:00:00,30.1724076794,12.7076411201,0.0,0.0201382934619,11.4607184823,5.9839097835,2.18947480729,2.18947480729
 06/17  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,7.13950255771e-05,7.13950255771e-05
 06/17  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,57.8867094264,12.6965962258,0.0369201433815,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,58.033658325,12.6965962258,0.183869041943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,58.1570721103,12.6965962258,0.307282827332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,58.2177067328,12.6965962258,0.367917449752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,58.2689064676,12.6965962258,0.419117184572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,58.3117391632,12.6965962258,0.461949880237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,58.2616683337,12.6965962258,0.411879050654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,40.2675317877,12.6965962258,0.0922643944918,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,20.181705573,12.7076411201,0.0,0.0634790886653,3.8202394941,3.5903458701,4.17344747959,4.17344747959
 06/18  09:00:00,20.134863327,12.7076411201,0.0,0.0166368426284,3.8202394941,3.5903458701,0.427386172821,0.427386172821
 06/18  10:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.00432053165436,0.00432053165436
 06/18  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.00104219400086,0.00104219400086
 06/18  12:00:00,45.3557850211,12.6965962258,0.163496177115,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,45.6979377286,12.6965962258,0.505648884557,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,47.1011336434,12.6965962258,1.90884479936,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,54.0173886787,12.6965962258,8.82509983467,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,56.3010948732,12.6965962258,11.1088060292,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,43.207372652,12.6965962258,8.04912670957,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,29.8860217799,12.6965962258,4.76181873909,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,25.3245758117,12.6965962258,0.200372770865,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,43.0898979762,12.6965962258,2.91463058299,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,69.6132297379,12.6965962258,11.7634404549,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,73.3251767143,12.6965962258,15.4753874313,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,77.7967335797,12.6965962258,19.9469442967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,81.1235623308,12.6965962258,23.2737730478,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,82.2870448548,12.6965962258,24.4372555718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,81.4858422919,12.6965962258,23.6360530089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,80.8862985083,12.6965962258,23.0365092253,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,76.817293232,12.6965962258,18.967503949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,70.5469619108,12.6965962258,12.6971726278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,51.7414761583,12.6965962258,6.54918731434,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,46.9491129135,12.6965962258,1.75682406948,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,41.376203291,12.6965962258,1.2009358978,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,40.2937540475,12.6965962258,0.118486654284,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,58.6751533478,12.6965962258,0.825364064754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,61.8113409757,12.6965962258,3.96155169272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,66.3876874158,12.6965962258,8.53789813278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,69.1968328092,12.6965962258,11.3470435262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,71.2118466616,12.6965962258,13.3620573785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,73.080780838,12.6965962258,15.230991555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,75.4562390958,12.6965962258,17.6064498128,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,76.0622729756,12.6965962258,18.2124836926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,75.3454311888,12.6965962258,17.4956419058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,61.6494171046,12.6965962258,16.4571282606,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,58.8815778978,12.6965962258,13.6892890538,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,50.6019911354,12.6965962258,10.4267237422,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.00174121917831,0.00174121917831
 06/21  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,40.3514771333,12.6965962258,0.176209740081,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,62.6625790595,12.6965962258,4.81278977653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,69.2669897919,12.6965962258,11.4172005089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,74.3033108729,12.6965962258,16.4535215899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,78.0848083129,12.6965962258,20.2350190299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,81.060874416,12.6965962258,23.211085133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,83.4743273079,12.6965962258,25.6245380248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,86.5909134121,12.6965962258,28.7411241291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,87.2557723811,12.6965962258,29.4059830981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,85.8369930271,12.6965962258,27.9872037441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,71.0577303496,12.6965962258,25.8654415056,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,67.4146932474,12.6965962258,22.2224044034,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,58.621484844,12.6965962258,18.4462174508,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,40.3165554919,12.6965962258,0.141288098722,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,58.3856362496,12.6965962258,0.535846966587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,58.8566935862,12.6965962258,1.00690430321,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,59.8390268713,12.6965962258,1.98923758829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,62.1807040144,12.6965962258,4.3309147314,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,66.2801279134,12.6965962258,8.4303386304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,70.0178772477,12.6965962258,12.1680879647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,74.0619209704,12.6965962258,16.2121316874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,74.2597816731,12.6965962258,16.4099923901,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,71.9795687944,12.6965962258,14.1297795114,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,56.351941237,12.6965962258,11.159652393,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,53.5867199162,12.6965962258,8.39443107215,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,46.9336929388,12.6965962258,6.75842554558,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,57.8666696946,12.6965962258,0.0168804115392,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,58.0551035144,12.6965962258,0.205314231346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,58.3577034054,12.6965962258,0.507914122421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,58.6890669981,12.6965962258,0.839277715109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,59.2157240037,12.6965962258,1.36593472065,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,59.6834325199,12.6965962258,1.83364323693,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,60.6925121353,12.6965962258,2.84272285231,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,62.2055302176,12.6965962258,4.35574093462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,62.8092300025,12.6965962258,4.95944071946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,50.0710120766,12.6965962258,4.87872323262,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,49.5161407766,12.6965962258,4.32385193257,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,42.1362209072,12.6965962258,1.96095351396,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
