Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.5410334627,12.7076411201,0.0,0.128099660425,1.91011974705,1.79517293505,12.5818895791,12.5818895791
 06/24  07:00:00,20.2247301141,12.7076411201,0.0,0.106503629737,3.8202394941,3.5903458701,9.53186265146,9.53186265146
 06/24  08:00:00,30.1803219076,12.7076411201,0.0,0.0280525216819,11.4607184823,5.9839097835,0.890237482749,0.890237482749
 06/24  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,57.9902905322,12.6965962258,0.14050124921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,58.4237712735,12.6965962258,0.573981990506,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,59.023088627,12.6965962258,1.173299344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,61.2927645219,12.6965962258,3.44297523889,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,64.6418420234,12.6965962258,6.7920527404,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,67.632924265,12.6965962258,9.78313498199,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,69.4284318175,12.6965962258,11.5786425344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,69.5819265058,12.6965962258,11.7321372228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,48.7961267133,12.6965962258,8.62085932012,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,35.9459345642,12.6965962258,5.8047100726,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,32.0975064696,12.6965962258,1.95628197799,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,28.5643810823,12.6965962258,0.191199492244,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,35.5789163397,12.6965962258,0.420670397331,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,36.5059860027,12.6965962258,1.34774006033,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,52.4597596668,12.6965962258,7.26747082281,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,55.41819885,12.6965962258,10.225910006,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,58.1422251569,12.6965962258,12.9499363129,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,60.6375268706,12.6965962258,15.4452380266,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,61.0632774232,12.6965962258,15.8709885792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,47.8349185052,12.6965962258,12.6766725627,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,34.200048804,12.6965962258,9.07584576318,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,40.5386689325,12.6965962258,0.363401539273,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,61.863469344,12.6965962258,4.01368006096,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,68.3716784155,12.6965962258,10.5218891324,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,73.5623070877,12.6965962258,15.7125178047,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,77.567288239,12.6965962258,19.717498956,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,81.8111299583,12.6965962258,23.9613406752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,86.0046573633,12.6965962258,28.1548680802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,90.8216926588,12.6965962258,32.9719033758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,92.2760717677,12.6965962258,34.4262824847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,91.3285725527,12.6965962258,33.4787832696,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,77.2147611186,12.6965962258,32.0224722745,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,73.6503943446,12.6965962258,28.4581055006,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,64.4599226011,12.6965962258,24.2846552079,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,17.2176141992,12.6965962258,0.217334312927,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,25.8862038614,12.6965962258,0.762000820567,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,44.0084724454,12.6965962258,3.8332050522,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,69.3926876876,12.6965962258,11.5428984046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,72.8922254931,12.6965962258,15.0424362101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,77.4594251246,12.6965962258,19.6096358415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,80.9285692328,12.6965962258,23.0787799497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,83.3577427889,12.6965962258,25.5079535059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,84.7333045736,12.6965962258,26.8835152905,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,86.6199274211,12.6965962258,28.7701381381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,86.7800297671,12.6965962258,28.9302404841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,85.7509808295,12.6965962258,27.9011915465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,71.6600260167,12.6965962258,26.4677371727,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,68.2798074057,12.6965962258,23.0875185616,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,59.5004596656,12.6965962258,19.3251922724,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,25.2208953464,12.6965962258,0.0966923055446,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,40.9953449437,12.6965962258,0.820077550512,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,62.1914688721,12.6965962258,4.34167958905,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,68.7919195837,12.6965962258,10.9421303007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,75.2731925363,12.6965962258,17.4234032533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,79.6515485601,12.6965962258,21.8017592771,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,83.3814398112,12.6965962258,25.5316505282,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,86.3874412495,12.6965962258,28.5376519665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,89.5888852543,12.6965962258,31.7390959713,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,89.5271847264,12.6965962258,31.6773954434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,87.3808271231,12.6965962258,29.53103784,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,72.1904899175,12.6965962258,26.9982010735,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,67.7875211495,12.6965962258,22.5952323055,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,58.026929095,12.6965962258,17.8516617018,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.5733856933,12.6965962258,0.398118300101,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,61.4070795829,12.6965962258,3.55729029992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,66.659189929,12.6965962258,8.80940064599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,71.0108546229,12.6965962258,13.1610653399,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,74.1256008534,12.6965962258,16.2758115704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,76.4638079327,12.6965962258,18.6140186497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,78.0591140313,12.6965962258,20.2093247483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,80.2256707281,12.6965962258,22.3758814451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,81.2080151815,12.6965962258,23.3582258985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,81.1964765911,12.6965962258,23.3466873081,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,68.0601330844,12.6965962258,22.8678442404,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,65.0818646108,12.6965962258,19.8895757668,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,55.9815385927,12.6965962258,15.8062711995,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.000730965448641,0.000730965448641
 06/30  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,40.4583524624,12.6965962258,0.283085069143,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,64.4977070405,12.6965962258,6.64791775751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,70.4633053497,12.6965962258,12.6135160667,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,74.8812779204,12.6965962258,17.0314886374,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,78.4647288465,12.6965962258,20.6149395635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,80.9212750748,12.6965962258,23.0714857918,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,82.298455959,12.6965962258,24.448666676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,84.055254522,12.6965962258,26.205465239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,84.3502223989,12.6965962258,26.5004331159,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,83.6270648552,12.6965962258,25.7772755722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,69.8266233033,12.6965962258,24.6343344593,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,66.3321742498,12.6965962258,21.1398854058,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,56.7671023971,12.6965962258,16.5918350039,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,16.4018889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.000804806744459,0.000804806744459
 07/01  08:00:00,30.1420677093,12.6965962258,0.000843217726134,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,46.3382360449,12.6965962258,1.14594720086,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,65.0243253492,12.6965962258,7.17453606619,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,69.2152126434,12.6965962258,11.3654233603,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,71.6926144037,12.6965962258,13.8428251207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,74.0481174768,12.6965962258,16.1983281937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,76.498947786,12.6965962258,18.649158503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,78.8587084144,12.6965962258,21.0089191314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,79.6062469553,12.6965962258,21.7564576723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,77.8850563918,12.6965962258,20.0352671087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,55.3960986882,12.6965962258,15.220831295,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,42.0300533333,12.6965962258,11.8888288417,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,39.3118708685,12.6965962258,9.17064637689,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,33.3670654413,12.6965962258,4.99388385126,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,35.253782969,12.6965962258,0.0955370266193,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,45.6729802743,12.6965962258,0.480691430244,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,46.2583045879,12.6965962258,1.06601574393,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,47.4552553122,12.6965962258,2.26296646818,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,51.9739149563,12.6965962258,6.78162611229,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,54.9672319789,12.6965962258,9.77494313494,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,43.9720712269,12.6965962258,8.81382528449,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,32.6786390391,12.6965962258,7.55443599824,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,40.2025580022,12.6965962258,0.027290608965,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,58.3693355961,12.6965962258,0.519546313091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,58.9056197982,12.6965962258,1.05583051518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,59.9107179447,12.6965962258,2.06092866168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,62.1103899009,12.6965962258,4.26060061792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,63.5961514066,12.6965962258,5.74636212359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,64.3005222018,12.6965962258,6.45073291878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,65.4959754478,12.6965962258,7.6461861648,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,65.6422328041,12.6965962258,7.79244352104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,65.4755233645,12.6965962258,7.62573408145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,52.1444358844,12.6965962258,6.95214704038,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,51.4820184395,12.6965962258,6.28972959551,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,45.196989093,12.6965962258,5.02172169975,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,20.1301667801,12.6965962258,0.022985190077,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,36.262270263,12.6965962258,1.10402432061,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,40.3621266895,12.6965962258,5.20388074708,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,55.4097074837,12.6965962258,10.2174186397,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,58.0058976975,12.6965962258,12.8136088535,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,60.1588150333,12.6965962258,14.9665261893,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,62.2446342971,12.6965962258,17.0523454531,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,63.1964175358,12.6965962258,18.0041286918,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,51.6321103711,12.6965962258,16.4738644287,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,39.3113798149,12.6965962258,14.1871767741,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.00203766825745,0.00203766825745
 07/05  08:00:00,40.1987533297,12.6965962258,0.0234859364406,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,59.3369459276,12.6965962258,1.48715664462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,64.8731157901,12.6965962258,7.02332650706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,69.3174688621,12.6965962258,11.4676795791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,72.3517201439,12.6965962258,14.5019308609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,75.1760792942,12.6965962258,17.3262900112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,77.7797663395,12.6965962258,19.9299770564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,80.8352652932,12.6965962258,22.9854760102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,81.5198597463,12.6965962258,23.6700704633,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,80.449158282,12.6965962258,22.599368999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,66.2341892796,12.6965962258,21.0419004356,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,62.7165070688,12.6965962258,17.5242182248,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,53.6477618742,12.6965962258,13.472494481,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,17.0002798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,25.1442039192,12.6965962258,0.0200008783467,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,40.7729622665,12.6965962258,0.597694873329,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,62.8033049058,12.6965962258,4.95351562275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,68.6034538533,12.6965962258,10.7536645703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,74.1939957345,12.6965962258,16.3442064515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,78.6689586984,12.6965962258,20.8191694154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,82.4045829157,12.6965962258,24.5547936327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,85.69201491,12.6965962258,27.842225627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,89.6021882136,12.6965962258,31.7523989306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,91.1271309132,12.6965962258,33.2773416302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,91.0538246265,12.6965962258,33.2040353435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,77.9043530028,12.6965962258,32.7120641588,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,74.6535236772,12.6965962258,29.4612348331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,65.0995914735,12.6965962258,24.9243240803,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,17.0945519345,12.6965962258,0.0942720482464,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,25.5788105475,12.6965962258,0.45460750672,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,42.6234759047,12.6965962258,2.44820851149,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,68.7748101102,12.6965962258,10.9250208272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,72.4730129177,12.6965962258,14.6232236347,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,76.2043328986,12.6965962258,18.3545436156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,78.7921332807,12.6965962258,20.9423439977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,81.2723781242,12.6965962258,23.4225888412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,84.0573915648,12.6965962258,26.2076022818,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,87.5258970884,12.6965962258,29.6761078054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,88.6373813565,12.6965962258,30.7875920735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,87.9838001574,12.6965962258,30.1340108743,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,74.0953429571,12.6965962258,28.9030541131,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,70.7950434561,12.6965962258,25.6027546121,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,61.5860989553,12.6965962258,21.4108315621,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,16.4018889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,20.3509086462,12.6965962258,0.24372705614,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,32.562440719,12.6965962258,2.42121622744,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,56.8479554266,12.6965962258,11.6556665826,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,74.6293413911,12.6965962258,16.779552108,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,78.5693204898,12.6965962258,20.7195312068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,81.3191113405,12.6965962258,23.4693220575,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,85.1614043182,12.6965962258,27.3116150352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,89.5046047721,12.6965962258,31.654815489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,93.6941107926,12.6965962258,35.8443215095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,95.6890010288,12.6965962258,37.8392117457,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,94.6558954769,12.6965962258,36.8061061939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,72.2728462218,12.6965962258,32.0975788286,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,58.3684570304,12.6965962258,28.2272325388,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,54.8314831994,12.6965962258,24.6902587078,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,48.0168917071,12.6965962258,19.6437101171,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,28.7259342429,12.6965962258,8.61875265288,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,32.6056758622,12.6965962258,12.4984942722,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,53.7006004985,12.6965962258,18.5423545561,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,58.3254281873,12.6965962258,23.1671822449,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,75.8319370822,12.6965962258,30.6396482382,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,80.036227115,12.6965962258,34.843938271,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,82.5127499353,12.6965962258,37.3204610913,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,84.6137200116,12.6965962258,39.4214311676,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,85.0121588516,12.6965962258,39.8198700076,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,73.773844052,12.6965962258,38.6155981096,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,59.8438034758,12.6965962258,34.719600435,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,23.5924397506,12.6965962258,6.59215986431,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,33.2838202084,12.6965962258,8.15961716757,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,53.702178234,12.6965962258,13.5269108408,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,79.0479931397,12.6965962258,21.1982038567,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,83.7496825596,12.6965962258,25.8998932766,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,89.4737473943,12.6965962258,31.6239581113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,94.3090707869,12.6965962258,36.4592815039,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,97.8765076659,12.6965962258,40.0267183829,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,100.49835628,12.6965962258,42.6485669972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,103.445067394,12.6965962258,45.5952781114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,103.419003673,12.6965962258,45.5692143898,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,101.774545694,12.6965962258,43.9247564105,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,87.012226488,12.6965962258,41.819937644,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,82.8305624967,12.6965962258,37.6382736527,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,73.4421131612,12.6965962258,33.266845768,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,22.967736601,12.6965962258,5.96745671472,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,33.260677702,12.6965962258,8.13647466123,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,52.8461411123,12.6965962258,12.6708737191,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,77.0075250093,12.6965962258,19.1577357263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,81.202373644,12.6965962258,23.352584361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,87.4546952392,12.6965962258,29.6049059562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,93.2022521772,12.6965962258,35.3524628942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,97.7197328634,12.6965962258,39.8699435804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,100.846328348,12.6965962258,42.9965390645,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,104.308261041,12.6965962258,46.4584717576,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,105.694821488,12.6965962258,47.8450322051,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,105.865127164,12.6965962258,48.0153378809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,92.8369063328,12.6965962258,47.6446174887,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,89.0508829537,12.6965962258,43.8585941097,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,78.7721496539,12.6965962258,38.5968822607,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,19.8714335581,12.6965962258,2.87115367186,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,29.5634972514,12.6965962258,4.43929421055,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,53.125896144,12.6965962258,12.9506287508,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,80.1513377891,12.6965962258,22.3015485061,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,85.3010402607,12.6965962258,27.4512509777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,90.7931944091,12.6965962258,32.9434051261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,95.1584242934,12.6965962258,37.3086350104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,97.6950694699,12.6965962258,39.8452801869,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,98.3994700146,12.6965962258,40.5496807315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,99.5159002168,12.6965962258,41.6661109338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,99.0138578919,12.6965962258,41.1640686088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,97.6538862148,12.6965962258,39.8040969318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,83.1312339504,12.6965962258,37.9389451064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,79.3005896258,12.6965962258,34.1083007818,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,70.265460661,12.6965962258,30.0901932678,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,22.8304059286,12.6965962258,4.45245937572,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,31.7091573039,12.6965962258,6.58495426305,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,51.9356927137,12.6965962258,11.7604253205,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,76.5241017625,12.6965962258,18.6743124795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,79.9027795338,12.6965962258,22.0529902508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,83.9120899732,12.6965962258,26.0623006902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,86.9404336859,12.6965962258,29.0906444029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,89.7562976429,12.6965962258,31.9065083599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,92.5910001668,12.6965962258,34.7412108838,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,95.997837591,12.6965962258,38.148048308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,97.2385920315,12.6965962258,39.3888027485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,96.7993039903,12.6965962258,38.9495147073,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,83.1381344684,12.6965962258,37.9458456244,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,79.0892854652,12.6965962258,33.8969966212,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,68.734686366,12.6965962258,28.5594189728,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,19.4797211763,12.6965962258,1.10177462342,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,26.5520245723,12.6965962258,1.42782153146,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,42.7255887039,12.6965962258,2.55032131066,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,66.6087556834,12.6965962258,8.75896640041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,69.6789545756,12.6965962258,11.8291652926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,74.0156539717,12.6965962258,16.1658646887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,77.0795435653,12.6965962258,19.2297542822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,80.9831001142,12.6965962258,23.1333108311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,85.8684613095,12.6965962258,28.0186720265,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,91.0440230598,12.6965962258,33.1942337767,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,93.0325775693,12.6965962258,35.1827882862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,92.7092816184,12.6965962258,34.8594923354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,79.3784312798,12.6965962258,34.1861424358,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,76.4673796386,12.6965962258,31.2750907946,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,68.8521145804,12.6965962258,27.2991805205,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,17.8750761187,12.6965962258,0.0955205441181,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,20.2115743855,12.6965962258,0.104392795496,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,30.7816755323,12.6965962258,0.64045104069,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,47.2297513532,12.6965962258,2.03746250921,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,63.9172672262,12.6965962258,6.06747794318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,70.0780372719,12.6965962258,12.2282479889,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,74.133121204,12.6965962258,16.283331921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,76.3754541189,12.6965962258,18.5256648359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,77.7870771529,12.6965962258,19.9372878699,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,79.1037939317,12.6965962258,21.2540046487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,79.4952406106,12.6965962258,21.6454513276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,77.9127488482,12.6965962258,20.0629595652,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,55.6286985194,12.6965962258,15.4534311262,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,41.9109631615,12.6965962258,11.7697386699,0.0,11.4607184823,5.9839097835,0.0,0.0
