Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/15  20:00:00,39.839420444,12.6965962258,8.32052928574,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,31.597640726,12.6965962258,3.22445913596,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.001672024386,0.001672024386
 07/16  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,35.2585052244,12.6965962258,0.100259281996,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,35.505354994,12.6965962258,0.347109051595,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,48.6203440857,12.6965962258,3.42805524167,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,52.4388854773,12.6965962258,7.24659663324,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,55.0708808829,12.6965962258,9.87859203886,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,57.472152493,12.6965962258,12.279863649,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,59.0619008022,12.6965962258,13.8696119582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,48.2438769282,12.6965962258,13.0856309858,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,36.8817956599,12.6965962258,11.7575926191,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,18.3779465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,40.5097576354,12.6965962258,0.334490242195,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,60.6992613963,12.6965962258,2.84947211324,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,66.6952184014,12.6965962258,8.84542911835,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,72.7421623461,12.6965962258,14.8923730631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,77.5550099112,12.6965962258,19.7052206282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,81.1065688396,12.6965962258,23.2567795565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,83.2850366181,12.6965962258,25.4352473351,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,85.7603190544,12.6965962258,27.9105297714,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,86.2764502776,12.6965962258,28.4266609946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,85.4063568017,12.6965962258,27.5565675187,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,71.300592618,12.6965962258,26.108303774,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,67.4194680542,12.6965962258,22.2271792102,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,59.0426786647,12.6965962258,17.4897446048,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,18.3779465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,40.6117700064,12.6965962258,0.436502613181,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,63.1220645381,12.6965962258,5.27227525507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,69.8511869376,12.6965962258,12.0013976546,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,75.9784187009,12.6965962258,18.1286294179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,81.3964184174,12.6965962258,23.5466291344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,85.6511535378,12.6965962258,27.8013642548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,88.657284273,12.6965962258,30.80749499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,92.2610724824,12.6965962258,34.4112831994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,93.9118443185,12.6965962258,36.0620550355,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,94.0389236818,12.6965962258,36.1891343988,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,80.8882398357,12.6965962258,35.6959509917,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,77.5516625802,12.6965962258,32.3593737362,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,69.8436575794,12.6965962258,28.2907235195,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,28.6643456562,12.6965962258,10.2863991033,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,35.4742735536,12.6965962258,10.3500705128,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,53.5526213737,12.6965962258,13.3773539805,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,76.4340516028,12.6965962258,18.5842623198,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,79.9445725943,12.6965962258,22.0947833112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,85.2931120186,12.6965962258,27.4433227356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,89.5026140537,12.6965962258,31.6528247707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,92.9648241685,12.6965962258,35.1150348855,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,95.4567858793,12.6965962258,37.6069965963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,98.4641199589,12.6965962258,40.6143306758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,98.7283643347,12.6965962258,40.8785750517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,97.3761392793,12.6965962258,39.5263499963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,83.0453226053,12.6965962258,37.8530337613,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,78.8980100522,12.6965962258,33.7057212082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,70.237596406,12.6965962258,28.6846623462,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,26.3932100136,12.6965962258,8.01526346069,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,33.6026661239,12.6965962258,8.47846308311,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,52.819226128,12.6965962258,12.6439587348,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,76.9167492549,12.6965962258,19.0669599719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,78.2838395675,12.6965962258,20.4340502845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,79.5986375484,12.6965962258,21.7488482653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,79.2968859609,12.6965962258,21.4470966779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,79.9156042703,12.6965962258,22.0658149873,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,80.993758439,12.6965962258,23.1439691559,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,82.8167964908,12.6965962258,24.9670072077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,83.2000831352,12.6965962258,25.3502938521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,82.2867364417,12.6965962258,24.4369471587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,68.4450323218,12.6965962258,23.2527434778,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,66.0912277048,12.6965962258,20.8989388608,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,60.244147668,12.6965962258,18.6912136081,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,18.4332570545,12.6965962258,0.0553105015386,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,25.5374554621,12.6965962258,0.413252421297,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,42.257557408,12.6965962258,2.08229001483,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,67.6781917151,12.6965962258,9.82840243205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,71.804932092,12.6965962258,13.955142809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,76.5310163891,12.6965962258,18.6812271061,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,80.3428531401,12.6965962258,22.4930638571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,83.7957920757,12.6965962258,25.9460027927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,87.1739584554,12.6965962258,29.3241691724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,91.0281448152,12.6965962258,33.1783555322,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,91.506871158,12.6965962258,33.657081875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,90.0511467446,12.6965962258,32.2013574616,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,75.4115441039,12.6965962258,30.2192552599,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,71.5388578861,12.6965962258,26.346569042,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,63.6172007402,12.6965962258,22.0642666803,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,17.8649375386,12.6965962258,0.0853819639979,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,20.7118193019,12.6965962258,0.604637711894,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,33.9764995564,12.6965962258,3.83527506475,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,58.3511760498,12.6965962258,13.1588872058,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,77.1523712971,12.6965962258,19.3025820141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,83.6237665645,12.6965962258,25.7739772815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,88.9773638835,12.6965962258,31.1275746005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,92.6704739746,12.6965962258,34.8206846915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,95.379457695,12.6965962258,37.529668412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,97.8919045495,12.6965962258,40.0421152665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,97.4687707187,12.6965962258,39.6189814357,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,93.7428286211,12.6965962258,35.8930393381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,68.3546607737,12.6965962258,28.1793933805,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,53.0253343926,12.6965962258,22.884109901,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,50.3726920844,12.6965962258,18.8538009261,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,41.6379622928,12.6965962258,13.2647807028,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,22.0766283006,12.6965962258,1.96944671064,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,29.672224561,12.6965962258,9.56504297097,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,52.8336378001,12.6965962258,17.6753918576,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,57.587891226,12.6965962258,22.4296452836,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,75.0235188409,12.6965962258,29.8312299969,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,78.4353472425,12.6965962258,33.2430583985,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,79.8811668186,12.6965962258,34.6888779746,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,81.0622889591,12.6965962258,35.870000115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,81.253259155,12.6965962258,36.0609703109,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,70.0337659935,12.6965962258,34.8755200511,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,56.5370125088,12.6965962258,31.412809468,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,18.3912060211,12.6965962258,0.0132594682105,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,25.5688055113,12.6965962258,0.44460247051,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,44.366621951,12.6965962258,4.19135455778,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,70.6899540606,12.6965962258,12.8401647776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,75.0416639413,12.6965962258,17.1918746583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,79.7423596877,12.6965962258,21.8925704047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,83.7290089603,12.6965962258,25.8792196772,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,87.2275935215,12.6965962258,29.3778042384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,90.5648524479,12.6965962258,32.7150631648,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,94.4681220428,12.6965962258,36.6183327598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,95.4427926217,12.6965962258,37.5930033387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,94.4633819777,12.6965962258,36.6135926947,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,80.1098899407,12.6965962258,34.9176010967,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,75.8244723623,12.6965962258,30.6321835183,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,67.0481799798,12.6965962258,25.4952459199,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,20.3546308066,12.6965962258,0.599017587006,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,26.8114910767,12.6965962258,1.68728803592,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,48.0918904734,12.6965962258,7.91662308021,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,72.6771357391,12.6965962258,14.8273464561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,76.8821913698,12.6965962258,19.0324020868,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,82.4607713606,12.6965962258,24.6109820776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,87.5813382528,12.6965962258,29.7315489698,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,92.1313905745,12.6965962258,34.2816012914,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,95.7848165555,12.6965962258,37.9350272725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,99.9023871828,12.6965962258,42.0525978998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,100.720105075,12.6965962258,42.8703157919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,99.5077320561,12.6965962258,41.6579427731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,84.9185299115,12.6965962258,39.7262410675,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,80.9964332136,12.6965962258,35.8041443696,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,73.0552057471,12.6965962258,31.5022716872,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,20.4124902345,12.6965962258,0.656877014879,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,25.9707575418,12.6965962258,0.846554500951,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,42.0469210185,12.6965962258,1.87165362533,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,62.2626864772,12.6965962258,4.4128971942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,67.1196415507,12.6965962258,9.26985226768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,73.5285267686,12.6965962258,15.6787374856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,77.3614594617,12.6965962258,19.5116701787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,80.5594031268,12.6965962258,22.7096138438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,83.9315198218,12.6965962258,26.0817305388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,87.9071257908,12.6965962258,30.0573365078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,89.3660413839,12.6965962258,31.5162521008,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,88.727254084,12.6965962258,30.877464801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,74.8446475896,12.6965962258,29.6523587456,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,71.414254828,12.6965962258,26.221965984,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,63.3483738549,12.6965962258,21.795439795,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,19.9265010704,12.6965962258,0.170887850816,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,25.5789115808,12.6965962258,0.454708540034,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,41.4945917859,12.6965962258,1.31932439267,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,60.5036720502,12.6965962258,2.65388276716,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,64.3772214203,12.6965962258,6.52743213732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,71.1861087572,12.6965962258,13.3363194742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,75.7284088288,12.6965962258,17.8786195458,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,78.5859144835,12.6965962258,20.7361252005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,81.7977984072,12.6965962258,23.9480091242,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,85.6620482246,12.6965962258,27.8122589415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,87.3180323084,12.6965962258,29.4682430254,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,87.6922023291,12.6965962258,29.8424130461,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,74.9384859708,12.6965962258,29.7461971268,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,71.8213845515,12.6965962258,26.6290957075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,65.4336712761,12.6965962258,22.5030705496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,19.8048957563,12.6965962258,0.0492825367128,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,25.57083302,12.6965962258,0.446629979151,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,42.9771395723,12.6965962258,2.80187217912,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,70.6400112875,12.6965962258,12.7902220045,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,73.9878590955,12.6965962258,16.1380698125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,77.7794691293,12.6965962258,19.9296798463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,80.1695971205,12.6965962258,22.3198078375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,82.0763933716,12.6965962258,24.2266040886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,83.8139630819,12.6965962258,25.9641737989,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,85.8503434636,12.6965962258,28.0005541805,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,85.77313427,12.6965962258,27.923344987,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,84.3010310308,12.6965962258,26.4512417478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,69.7181462729,12.6965962258,24.5258574289,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,66.1983599505,12.6965962258,21.0060711064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,60.034992396,12.6965962258,17.1043916694,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,19.1572222412,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,30.3083226935,12.6965962258,0.167098201852,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,46.013419289,12.6965962258,0.82113044499,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,60.7710284,12.6965962258,2.92123911696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,69.8393452853,12.6965962258,11.9895560022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,76.5642682669,12.6965962258,18.7144789839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,81.9612874785,12.6965962258,24.1114981955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,87.6153086931,12.6965962258,29.7655194101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,93.1098572764,12.6965962258,35.2600679934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,95.6137994779,12.6965962258,37.7640101949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,94.7661868193,12.6965962258,36.9163975362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,71.9579000676,12.6965962258,31.7826326744,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,57.7912366166,12.6965962258,27.650012125,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,56.5504256452,12.6965962258,23.6538678202,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,45.9931701822,12.6965962258,17.6199885921,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,21.7078407988,12.6965962258,1.6006592088,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,23.5630379604,12.6965962258,3.45585637044,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,43.5059297786,12.6965962258,8.34768383621,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,45.8346882523,12.6965962258,10.6764423099,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,60.7076958324,12.6965962258,15.5154069884,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,64.0703354867,12.6965962258,18.8780466427,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,67.588135315,12.6965962258,22.395846471,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,71.1115303376,12.6965962258,25.9192414936,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,72.651385828,12.6965962258,27.459096984,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,61.1464091245,12.6965962258,25.9881631821,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,48.4380820617,12.6965962258,23.3138790209,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,19.7556132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,25.124890175,12.6965962258,0.000687134200471,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,40.6169092632,12.6965962258,0.441641869986,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,59.8203747585,12.6965962258,1.9705854755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,62.9448132903,12.6965962258,5.09502400724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,67.4202497111,12.6965962258,9.57046042805,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,70.6437868969,12.6965962258,12.7939976139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,73.311807503,12.6965962258,15.4620182199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,75.7276202396,12.6965962258,17.8778309566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,78.6369194583,12.6965962258,20.7871301752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,78.5185986552,12.6965962258,20.6688093722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,76.2883522617,12.6965962258,18.4385629787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,61.0327059949,12.6965962258,15.8404171509,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,58.4187548269,12.6965962258,13.2264659829,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,54.1023342807,12.6965962258,11.1717335542,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,19.7556132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,1.20332126824e-05,1.20332126824e-05
 08/01  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.00733488933885,0.00733488933885
 08/01  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,58.3319722388,12.6965962258,0.482182955756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,59.5394258978,12.6965962258,1.68963661476,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,65.5244639473,12.6965962258,7.67467466426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,70.8139367174,12.6965962258,12.9641474344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,74.7887520724,12.6965962258,16.9389627894,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,78.2550784146,12.6965962258,20.4052891315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,82.1273947039,12.6965962258,24.2776054209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,83.2714505946,12.6965962258,25.4216613116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,82.6746549189,12.6965962258,24.8248656359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,68.8032625646,12.6965962258,23.6109737206,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,65.5603674586,12.6965962258,20.3680786146,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,59.3404061517,12.6965962258,16.4098054252,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,19.7556132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.2424848882,12.6965962258,0.118281847383,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,41.5412197592,12.6965962258,1.36595236601,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,68.7439472167,12.6965962258,10.8941579337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,73.7381656846,12.6965962258,15.8883764016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,79.3106484587,12.6965962258,21.4608591757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,84.4315335869,12.6965962258,26.5817443039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,88.4582799473,12.6965962258,30.6084906643,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,90.6167666593,12.6965962258,32.7669773763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,92.5950602237,12.6965962258,34.7452709407,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,92.6170193367,12.6965962258,34.7672300537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,91.8316127896,12.6965962258,33.9818235066,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,77.8766642883,12.6965962258,32.6843754443,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,74.0064036988,12.6965962258,28.8141148548,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,66.9537448266,12.6965962258,24.0231441,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,19.7556132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,25.1763078381,12.6965962258,0.0521047972738,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,41.6473131728,12.6965962258,1.47204577957,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,70.8401962679,12.6965962258,12.9904069849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,76.6330391689,12.6965962258,18.7832498859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,82.8330266611,12.6965962258,24.9832373781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,87.9587801445,12.6965962258,30.1089908615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,91.5092812909,12.6965962258,33.6594920079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,93.8659591287,12.6965962258,36.0161698457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,96.4351941582,12.6965962258,38.5854048752,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,96.1228565719,12.6965962258,38.2730672889,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,94.1583576998,12.6965962258,36.3085684168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,78.9613208402,12.6965962258,33.7690319962,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,75.0565736472,12.6965962258,29.8642848032,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,68.6377462775,12.6965962258,25.7071455509,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,22.2937511203,12.6965962258,1.16047123403,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,27.288396119,12.6965962258,2.16419307816,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,49.1147763347,12.6965962258,8.93950894151,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,74.6077747651,12.6965962258,16.7579854821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,79.3702386348,12.6965962258,21.5204493518,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,85.7310532795,12.6965962258,27.8812639965,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,91.3636981497,12.6965962258,33.5139088667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,96.0606494793,12.6965962258,38.2108601963,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,100.018818253,12.6965962258,42.1690289699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,104.344175062,12.6965962258,46.4943857785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,104.643095412,12.6965962258,46.7933061287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,102.655996269,12.6965962258,44.8062069865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,87.2822151684,12.6965962258,42.0899263244,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,82.1931739853,12.6965962258,37.0008851413,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,74.0602371658,12.6965962258,31.1296364393,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,21.371665511,12.6965962258,0.836776603102,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,21.2061642822,12.6965962258,1.09898269215,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,33.4933972373,12.6965962258,3.3521727457,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,58.186859424,12.6965962258,12.99457058,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,76.2018783059,12.6965962258,18.3520890228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,80.7396358972,12.6965962258,22.8898466142,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,83.6828166515,12.6965962258,25.8330273685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,87.5698643231,12.6965962258,29.7200750401,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,92.281391495,12.6965962258,34.431602212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,97.1262411708,12.6965962258,39.2764518877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,100.01692433,12.6965962258,42.1671350472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,99.5790129793,12.6965962258,41.7292236962,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,76.9296129047,12.6965962258,36.7543455115,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,63.1653073042,12.6965962258,33.0240828126,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,62.2586947573,12.6965962258,29.3621369323,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,51.4846985677,12.6965962258,23.1115169777,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,28.0295502948,12.6965962258,7.9223687048,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,31.9784792791,12.6965962258,11.8712976891,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,53.0719013061,12.6965962258,17.9136553637,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,57.6435141068,12.6965962258,22.4852681644,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,75.3500533671,12.6965962258,30.1577645231,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,79.6915246583,12.6965962258,34.4992358143,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,82.6271794201,12.6965962258,37.4348905761,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,85.291980312,12.6965962258,40.099691468,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,86.2326237745,12.6965962258,41.0403349305,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,75.8160157515,12.6965962258,40.6577698091,0.0,15.2809579764,7.1806917402,0.0,0.0
