Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/06  18:00:00,62.5960615765,12.6965962258,37.4718585357,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,23.0891656217,12.6965962258,1.95588573543,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,28.822798536,12.6965962258,3.69859549523,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,50.7253552245,12.6965962258,10.5500878313,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,75.9728841047,12.6965962258,18.1230948216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,80.4567151978,12.6965962258,22.6069259148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,86.3909733255,12.6965962258,28.5411840425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,91.6907403023,12.6965962258,33.8409510193,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,96.4405549598,12.6965962258,38.5907656768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,100.368801113,12.6965962258,42.5190118303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,104.761814949,12.6965962258,46.9120256663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,105.974935642,12.6965962258,48.125146359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,104.698364994,12.6965962258,46.8485757107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,90.0428413646,12.6965962258,44.8505525206,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,85.6665039373,12.6965962258,40.4742150933,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,79.3593378202,12.6965962258,35.051070427,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,27.1117918345,12.6965962258,5.9785119482,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,32.1887717063,12.6965962258,7.06456866548,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,52.0903586077,12.6965962258,11.9150912145,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,76.2930211919,12.6965962258,18.4432319089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,80.3547375067,12.6965962258,22.5049482237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,86.3238554882,12.6965962258,28.4740662052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,91.4575466945,12.6965962258,33.6077574115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,96.1516990859,12.6965962258,38.3019098029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,100.329822268,12.6965962258,42.4800329849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,104.952141724,12.6965962258,47.1023524414,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,104.276455799,12.6965962258,46.4266665155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,99.538099075,12.6965962258,41.688309792,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,81.3460122028,12.6965962258,36.1537233588,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,76.281419349,12.6965962258,31.089130505,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,71.4997030187,12.6965962258,27.1914356255,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,25.8632391184,12.6965962258,4.72995923213,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,30.2679373162,12.6965962258,5.14373427538,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,49.3533742963,12.6965962258,9.17810690306,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,72.8052925769,12.6965962258,14.9555032939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,75.7599864127,12.6965962258,17.9101971297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,80.3282501287,12.6965962258,22.4784608456,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,83.7049198838,12.6965962258,25.8551306008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,86.5371452846,12.6965962258,28.6873560015,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,88.722260992,12.6965962258,30.872471709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,91.4760700508,12.6965962258,33.6262807677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,92.2211800198,12.6965962258,34.3713907368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,91.5838334365,12.6965962258,33.7340441535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,77.7883587737,12.6965962258,32.5960699297,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,73.1222039936,12.6965962258,27.9299151496,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,66.0357393042,12.6965962258,21.7274719109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,21.1332798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,40.3574922714,12.6965962258,0.182224878165,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,58.8596340747,12.6965962258,1.00984479169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,59.6971015411,12.6965962258,1.8473122581,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,63.4465994075,12.6965962258,5.59681012448,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,67.9171319962,12.6965962258,10.0673427131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,70.2823154627,12.6965962258,12.4325261797,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,71.2108499283,12.6965962258,13.3610606453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,72.3902611606,12.6965962258,14.5404718776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,72.7353276135,12.6965962258,14.8855383305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,72.5212481734,12.6965962258,14.6714588904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,59.1367936608,12.6965962258,13.9445048168,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,56.4204715096,12.6965962258,11.2281826656,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,52.2971782768,12.6965962258,7.9889108836,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,21.1332798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0009161524102,0.0009161524102
 08/11  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.00272720300973,0.00272720300973
 08/11  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,58.363335699,12.6965962258,0.513546415967,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,59.7928267713,12.6965962258,1.94303748825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,65.2761240608,12.6965962258,7.42633477776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,69.6883434789,12.6965962258,11.8385541959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,72.9611045139,12.6965962258,15.1113152309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,75.2534943602,12.6965962258,17.4037050772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,77.7776325059,12.6965962258,19.9278432229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,77.9316381241,12.6965962258,20.0818488411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,76.6714722675,12.6965962258,18.8216829845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,62.3011273556,12.6965962258,17.1088385116,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,59.1748283344,12.6965962258,13.9825394904,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,55.0866882674,12.6965962258,10.7784208741,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,20.5348889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,30.1728866185,12.6965962258,0.031662126936,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,45.8574078584,12.6965962258,0.665119014382,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,62.997056135,12.6965962258,5.14726685198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,69.9136076973,12.6965962258,12.0638184143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,74.3120101579,12.6965962258,16.4622208749,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,77.766343323,12.6965962258,19.91655404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,80.6959418777,12.6965962258,22.8461525947,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,83.4850350538,12.6965962258,25.6352457707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,84.7660476965,12.6965962258,26.9162584134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,83.8640280062,12.6965962258,26.0142387232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,61.8041412124,12.6965962258,21.6288738192,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,48.1784157083,12.6965962258,18.0371912167,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,49.0585216654,12.6965962258,14.7842971738,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,38.4241500791,12.6965962258,10.0509684891,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,35.2565235538,12.6965962258,0.0982776113432,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,35.4822522203,12.6965962258,0.32400627791,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,46.2905087635,12.6965962258,1.09821991945,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,46.9276785515,12.6965962258,1.73538970745,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,47.1669870915,12.6965962258,1.97469824747,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,47.5092818801,12.6965962258,2.31699303611,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,47.5028412434,12.6965962258,2.31055239939,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,36.3683615507,12.6965962258,1.21011560827,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,25.5211918284,12.6965962258,0.39698878761,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,22.5341965608,12.7039594887,0.0,0.0158867450184,1.91011974705,2.3935639134,1.06659078675,1.06659078675
 08/14  07:00:00,25.1807460911,12.7076411201,0.0,0.0454981559741,7.6404789882,4.7871278268,0.618825323251,0.618825323251
 08/14  08:00:00,40.1954637348,12.7058003044,0.0,0.0109922629897,19.1011974705,8.3774736969,1.08479960298e-05,1.08479960298e-05
 08/14  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,58.0231840816,12.6965962258,0.173394798611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,58.2888423896,12.6965962258,0.439053106622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,58.6612223319,12.6965962258,0.811433048923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,58.995607424,12.6965962258,1.14581814095,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,59.4686895826,12.6965962258,1.61890029962,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,59.5687297271,12.6965962258,1.71894044412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,59.3937663585,12.6965962258,1.5439770755,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,46.3005583826,12.6965962258,1.10826953864,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,45.8167108562,12.6965962258,0.624422012231,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,45.9784412713,12.6965962258,0.292507211424,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,22.5504954206,12.7058003044,0.0,0.030344789122,1.91011974705,2.3935639134,1.96852657803,1.96852657803
 08/15  07:00:00,25.190171903,12.7076411201,0.0,0.0549239678992,7.6404789882,4.7871278268,1.65753559242,1.65753559242
 08/15  08:00:00,40.2074696193,12.7076411201,0.0,0.0211573318026,19.1011974705,8.3774736969,0.0127509687959,0.0127509687959
 08/15  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,57.8791201,12.6965962258,0.0293308169502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,58.0378142068,12.6965962258,0.188024923738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,58.1777700732,12.6965962258,0.327980790237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,58.284601078,12.6965962258,0.434811794946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,58.3683398795,12.6965962258,0.518550596534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,58.3493023109,12.6965962258,0.499513027847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,58.2615671709,12.6965962258,0.411777887884,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,45.4540558875,12.6965962258,0.261767043488,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,45.302126513,12.6965962258,0.109837668948,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,45.6873559776,12.6965962258,0.0014219176858,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.6718945315,12.7076411201,0.0,0.149903084303,1.91011974705,2.3935639134,8.25831882791,8.25831882791
 08/16  07:00:00,25.257567763,12.7076411201,0.0,0.122319827912,7.6404789882,4.7871278268,3.92940335359,3.92940335359
 08/16  08:00:00,40.245808926,12.7076411201,0.0,0.0594966384834,19.1011974705,8.3774736969,0.145495101398,0.145495101398
 08/16  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,58.0609823861,12.6965962258,0.211193103088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,58.2521477704,12.6965962258,0.402358487347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,58.4905269199,12.6965962258,0.640737636866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,58.9894810358,12.6965962258,1.13969175277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,60.3183382147,12.6965962258,2.46854893165,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,61.9082846001,12.6965962258,4.05849531708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,61.7541763843,12.6965962258,3.90438710128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,48.7094182245,12.6965962258,3.51712938052,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,46.7748930743,12.6965962258,1.58260423026,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,46.8811625221,12.6965962258,1.19522846219,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,22.5109465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,25.2677702852,12.6965962258,0.143567244399,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,42.7966432976,12.6965962258,2.62137590438,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,69.0366490305,12.6965962258,11.1868597475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,72.2421381445,12.6965962258,14.3923488615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,77.1887322145,12.6965962258,19.3389429315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,81.299253961,12.6965962258,23.449464678,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,84.9009013267,12.6965962258,27.0511120437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,88.2167376247,12.6965962258,30.3669483417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,92.1093930456,12.6965962258,34.2596037626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,92.8903888221,12.6965962258,35.0405995391,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,91.3295070775,12.6965962258,33.4797177945,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,76.4595741825,12.6965962258,31.2672853385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,72.9841785058,12.6965962258,27.7918896618,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,69.9940176094,12.6965962258,24.3080835495,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,22.9669120913,12.6965962258,0.455965538394,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,27.1836597807,12.6965962258,2.05945673991,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,48.2179337373,12.6965962258,8.04266634412,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,73.1134461346,12.6965962258,15.2636568516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,76.4328841849,12.6965962258,18.5830949018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,81.1320683021,12.6965962258,23.2822790191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,84.3905917242,12.6965962258,26.5408024412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,86.2158623034,12.6965962258,28.3660730204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,86.914468932,12.6965962258,29.064679649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,88.3653580892,12.6965962258,30.5155688061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,87.7321497848,12.6965962258,29.8823605017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,85.695846836,12.6965962258,27.8460575529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,70.650698038,12.6965962258,25.458409194,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,66.3248725382,12.6965962258,21.1325836942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,62.4932448103,12.6965962258,16.8073107504,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,21.9125555746,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,30.3979322594,12.6965962258,0.256707767835,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,46.5008075775,12.6965962258,1.30851873347,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,63.3912580891,12.6965962258,5.54146880611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,71.5409047767,12.6965962258,13.6911154937,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,76.5304153542,12.6965962258,18.6806260712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,79.3650896946,12.6965962258,21.5153004116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,80.8765917439,12.6965962258,23.0268024609,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,82.1753753676,12.6965962258,24.3255860845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,83.7124503744,12.6965962258,25.8626610913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,84.3183207752,12.6965962258,26.4685314922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,63.4364759691,12.6965962258,23.2612085759,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,50.2500973304,12.6965962258,20.1088728388,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,52.0110022127,12.6965962258,16.3591110544,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,38.9500241695,12.6965962258,10.5768425795,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,20.1490894125,12.6965962258,0.041907822454,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,35.8931352794,12.6965962258,0.734889336952,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,38.7824623617,12.6965962258,3.62421641927,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,57.9195994097,12.6965962258,12.7273105657,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,61.3918353827,12.6965962258,16.1995465387,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,63.4015088823,12.6965962258,18.2092200383,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,65.3660841005,12.6965962258,20.1737952565,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,66.6344146319,12.6965962258,21.4421257878,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,54.8422015612,12.6965962258,19.6839556188,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,42.3141735204,12.6965962258,17.1899704796,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,22.5109465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,40.3384613794,12.6965962258,0.163193986228,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,58.8205240876,12.6965962258,0.970734804566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,60.5034356565,12.6965962258,2.65364637344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,66.7614598274,12.6965962258,8.91167054435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,72.1242978641,12.6965962258,14.2745085811,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,75.1084436454,12.6965962258,17.2586543624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,76.6909311326,12.6965962258,18.8411418496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,78.6047311093,12.6965962258,20.7549418263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,79.2009915564,12.6965962258,21.3512022734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,79.0479007725,12.6965962258,21.1981114895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,65.8675696404,12.6965962258,20.6752807964,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,62.9788192508,12.6965962258,17.7865304068,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,61.2993231586,12.6965962258,14.235722432,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,22.5109465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,40.4936372238,12.6965962258,0.318369830591,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,59.4421200779,12.6965962258,1.59233079484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,63.7880591639,12.6965962258,5.93826988092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,70.374608291,12.6965962258,12.524819008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,74.5401708853,12.6965962258,16.6903816023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,76.4339290963,12.6965962258,18.5841398133,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,76.7381740355,12.6965962258,18.8883847525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,77.6365830869,12.6965962258,19.7867938039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,75.86800526,12.6965962258,18.018215977,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,72.3984814997,12.6965962258,14.5486922167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,55.7287294128,12.6965962258,10.5364405688,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,52.552326956,12.6965962258,7.36003811196,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,52.7957769802,12.6965962258,5.7321762537,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,22.5109465529,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,40.1955418167,12.6965962258,0.0202744234381,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,58.4096651646,12.6965962258,0.559875881638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,59.0706620511,12.6965962258,1.22087276813,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,62.062570528,12.6965962258,4.21278124496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,65.9396539109,12.6965962258,8.08986462786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,68.5296311978,12.6965962258,10.6798419148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,70.6525040645,12.6965962258,12.8027147815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,72.9344964863,12.6965962258,15.0847072033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,73.3045997912,12.6965962258,15.4548105082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,72.7877897192,12.6965962258,14.9380004362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,59.2203460298,12.6965962258,14.0280571858,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,56.4155381375,12.6965962258,11.2232492935,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,54.8336151698,12.6965962258,7.77001444323,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,23.9292969642,12.7058003044,0.0,0.0314796660023,1.91011974705,2.3935639134,4.76046524445,4.76046524445
 08/24  07:00:00,25.1539584056,12.7058003044,0.0,0.0205512861868,7.6404789882,4.7871278268,0.548998089971,0.548998089971
 08/24  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.000111159481708,0.000111159481708
 08/24  09:00:00,58.0843181941,12.6965962258,0.234528911134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,58.6263794654,12.6965962258,0.77659018243,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,64.1109802303,12.6965962258,6.26119094727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,71.3188003247,12.6965962258,13.4690110417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,75.2807127327,12.6965962258,17.4309234497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,78.1046128686,12.6965962258,20.2548235856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,81.2209453783,12.6965962258,23.3711560953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,81.7149700868,12.6965962258,23.8651808038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,80.5521132313,12.6965962258,22.7023239482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,66.1905225972,12.6965962258,20.9982337532,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,62.6791908773,12.6965962258,17.4869020333,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,60.5385828618,12.6965962258,13.4749821353,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,40.206287141,12.6965962258,0.0310197477942,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,58.5333239742,12.6965962258,0.683534691222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,59.9942922027,12.6965962258,2.14450291971,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,66.3761819525,12.6965962258,8.52639266948,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,71.900588413,12.6965962258,14.0507991299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,74.7245163986,12.6965962258,16.8747271156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,76.2227225967,12.6965962258,18.3729333137,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,77.9777451072,12.6965962258,20.1279558242,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,77.714834327,12.6965962258,19.865045044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,76.1952314744,12.6965962258,18.3454421914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,61.6245793628,12.6965962258,16.4322905188,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,58.0541714809,12.6965962258,12.8618826369,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,56.0493138262,12.6965962258,8.98571309962,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,23.2902222412,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,45.4545647165,12.6965962258,0.262275872481,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,58.4999393591,12.6965962258,0.650150076104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,59.5767084401,12.6965962258,1.72691915707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,61.3860457099,12.6965962258,3.53625642684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,66.4227198763,12.6965962258,8.57293059324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,71.331580382,12.6965962258,13.481791099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,75.1036927232,12.6965962258,17.2539034402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,76.4581782271,12.6965962258,18.6083889441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,75.6839450455,12.6965962258,17.8341557625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,53.8610227858,12.6965962258,13.6857553926,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,39.9646238894,12.6965962258,9.82339939782,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,42.6481582226,12.6965962258,5.61860039762,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,28.8879052996,12.6965962258,0.514723709591,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,35.2643264757,12.6965962258,0.106080533247,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,35.7901696571,12.6965962258,0.631923714718,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,50.5052557459,12.6965962258,5.31296690187,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,54.8136549001,12.6965962258,9.62136605608,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,56.2989997189,12.6965962258,11.1067108749,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,57.7624666323,12.6965962258,12.5701777883,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,58.2589673167,12.6965962258,13.0666784727,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,45.6480763086,12.6965962258,10.4898303662,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,33.023070392,12.6965962258,7.89886735122,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.3665926083,12.6965962258,0.191325215076,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,58.9010786149,12.6965962258,1.05128933193,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,61.746071177,12.6965962258,3.89628189395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,67.49136298,12.6965962258,9.64157369696,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,71.5675604565,12.6965962258,13.7177711735,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,74.1543192625,12.6965962258,16.3045299794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,75.573090706,12.6965962258,17.723301423,0.0,34.3821554469,10.7710376103,0.0,0.0
