Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/28  15:00:00,77.6232475489,12.6965962258,19.7734582659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,77.6777205428,12.6965962258,19.8279312598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,76.339363367,12.6965962258,18.489574084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,61.9433689957,12.6965962258,16.7510801516,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,59.2421631398,12.6965962258,14.0498742958,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,59.9782380332,12.6965962258,11.53697064,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,40.2584300726,12.6965962258,0.0831626793455,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,59.783175937,12.6965962258,1.93338665403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,67.1965448469,12.6965962258,9.3467555639,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,73.6726677419,12.6965962258,15.8228784589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,78.3578168962,12.6965962258,20.5080276132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,81.7177860624,12.6965962258,23.8679967794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,84.4741326883,12.6965962258,26.6243434053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,87.5041123858,12.6965962258,29.6543231028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,87.727589221,12.6965962258,29.877799938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,86.6125826144,12.6965962258,28.7627933314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,72.3912686908,12.6965962258,27.1989798468,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,68.3915259292,12.6965962258,23.1992370851,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,67.0286694966,12.6965962258,18.5874021034,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,25.3114136271,12.6965962258,0.18721058625,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,42.9264621628,12.6965962258,2.75119476962,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,72.2853944638,12.6965962258,14.4356051808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,77.8420866167,12.6965962258,19.9922973337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,84.8164237177,12.6965962258,26.9666344347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,90.6385837488,12.6965962258,32.7887944658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,94.0918975425,12.6965962258,36.2421082595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,95.6391222311,12.6965962258,37.7893329481,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,97.5011018862,12.6965962258,39.6513126032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,97.1572032256,12.6965962258,39.3074139426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,95.5605599155,12.6965962258,37.7107706325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,80.8962998634,12.6965962258,35.7040110193,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,76.7936974709,12.6965962258,31.6014086269,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,75.3903329335,12.6965962258,26.9490655403,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.5101677281,12.6965962258,1.62155450847,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,29.5329283977,12.6965962258,4.4087253569,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,51.1559201347,12.6965962258,10.9806527415,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,76.407638195,12.6965962258,18.557848912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,80.6960324867,12.6965962258,22.8462432037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,86.3056506823,12.6965962258,28.4558613993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,90.8430524933,12.6965962258,32.9932632103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,94.1808497169,12.6965962258,36.3310604339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,96.1723761935,12.6965962258,38.3225869105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,98.660738165,12.6965962258,40.810948882,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,96.9871778732,12.6965962258,39.1373885901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,92.4219039089,12.6965962258,34.5721146259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,75.1418599556,12.6965962258,29.9495711116,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,71.0699781634,12.6965962258,25.8776893194,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,71.8270236861,12.6965962258,23.3857562929,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,23.8886132196,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.627084293254,0.627084293254
 09/01  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.00418079982573,0.00418079982573
 09/01  09:00:00,57.9134240166,12.6965962258,0.063634733555,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,58.2086819171,12.6965962258,0.358892634049,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,58.7401991121,12.6965962258,0.890409829089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,59.7854658942,12.6965962258,1.93567661117,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,62.7902662413,12.6965962258,4.94047695824,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,66.9187147981,12.6965962258,9.06892551508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,71.8044521617,12.6965962258,13.9546628787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,72.8561754935,12.6965962258,15.0063862105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,71.7849705118,12.6965962258,13.9351812288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,57.7332712669,12.6965962258,12.5409824228,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,54.3078668765,12.6965962258,9.11557803245,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,53.5121873395,12.6965962258,5.07091994632,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,23.2902222412,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.937263993888,0.937263993888
 09/02  07:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,58.1081629204,12.6965962258,0.25837363741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,58.5068988097,12.6965962258,0.657109526691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,59.0037943423,12.6965962258,1.15400505925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,59.4468215051,12.6965962258,1.59703222207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,60.5086426205,12.6965962258,2.65885333754,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,62.5205223636,12.6965962258,4.67073308061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,63.500723787,12.6965962258,5.65093450397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,63.308590655,12.6965962258,5.45880137195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,42.209672142,12.6965962258,2.03440474878,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,32.2855304313,12.6965962258,0.766639272976,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,38.8157913177,12.6965962258,0.40856682613,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.4710222355,12.6965962258,0.0978406454785,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,35.5236029719,12.6965962258,0.36535702951,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,37.1742875321,12.6965962258,2.01604158965,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,55.0668907601,12.6965962258,9.87460191604,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,59.3302544857,12.6965962258,14.1379656417,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,61.6735632875,12.6965962258,16.4812744435,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,63.5025123675,12.6965962258,18.3102235235,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,64.5248663817,12.6965962258,19.3325775376,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,53.2805332994,12.6965962258,18.122287357,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,41.3621069281,12.6965962258,16.2379038873,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,20.2433570503,12.6965962258,0.136175460317,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,36.2594737601,12.6965962258,1.1012278177,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,40.4883614869,12.6965962258,5.33011554452,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,57.6805938697,12.6965962258,12.4883050256,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,60.1295654007,12.6965962258,14.9372765567,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,60.8846533909,12.6965962258,15.6923645469,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,61.3348200517,12.6965962258,16.1425312076,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,61.3043172335,12.6965962258,16.1120283895,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,49.2060628284,12.6965962258,14.047816886,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,36.8127605914,12.6965962258,11.6885575506,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,25.275346995,12.7002778573,0.0,0.00538547730499,1.91011974705,2.3935639134,4.66744759773,4.66744759773
 09/05  07:00:00,25.1306977147,12.702118673,0.0,0.000972226709853,7.6404789882,4.7871278268,0.499155199885,0.499155199885
 09/05  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,7.10373893536e-05,7.10373893536e-05
 09/05  09:00:00,58.1591494206,12.6965962258,0.309360137616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,58.810028621,12.6965962258,0.960239337965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,63.2158637148,12.6965962258,5.36607443177,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,69.7981945053,12.6965962258,11.9484052223,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,73.4948927224,12.6965962258,15.6451034394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,76.3752736473,12.6965962258,18.5254843643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,79.5203080634,12.6965962258,21.6705187804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,79.8899385364,12.6965962258,22.0401492534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,78.8612988667,12.6965962258,21.0115095837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,64.7813013918,12.6965962258,19.5890125478,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,62.4347384658,12.6965962258,15.8647829551,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,60.1196298139,12.6965962258,11.6783624207,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,25.2662798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,25.1242030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,40.4224817526,12.6965962258,0.247214359403,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,60.3763299435,12.6965962258,2.52654066044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,67.9132462665,12.6965962258,10.0634569835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,75.5278175587,12.6965962258,17.6780282757,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,81.6856107909,12.6965962258,23.8358215079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,86.5084241001,12.6965962258,28.6586348171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,90.4340062573,12.6965962258,32.5842169743,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,94.7667788788,12.6965962258,36.9169895958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,94.7525998247,12.6965962258,36.9028105417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,91.9284328216,12.6965962258,34.0786435386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,76.0611905487,12.6965962258,30.8689017047,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,72.4854570487,12.6965962258,25.915501538,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,68.8990392782,12.6965962258,20.457771885,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,25.2669505527,12.6965962258,0.00067066642015,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,25.374429478,12.6965962258,0.250226437209,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,41.1230558532,12.6965962258,0.947788459938,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,64.5257757934,12.6965962258,6.67598651037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,69.2807002154,12.6965962258,11.4309109324,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,73.675548194,12.6965962258,15.825758911,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,76.6821204576,12.6965962258,18.8323311745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,79.1025999721,12.6965962258,21.2528106891,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,80.3229549238,12.6965962258,22.4731656408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,82.1594078476,12.6965962258,24.3096185646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,82.3278596557,12.6965962258,24.4780703727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,81.3876077886,12.6965962258,23.5378185056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,67.5596506198,12.6965962258,22.3673617758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,65.2984203962,12.6965962258,18.7284648855,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,62.9172969879,12.6965962258,14.4760295947,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,25.2662798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,25.2448545846,12.6965962258,0.120651543781,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,41.0203769174,12.6965962258,0.845109524217,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,66.6245564198,12.6965962258,8.7747671368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,71.693089442,12.6965962258,13.843300159,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,77.4338584794,12.6965962258,19.5840691964,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,81.9055693859,12.6965962258,24.0557801029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,85.091284958,12.6965962258,27.2414956749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,87.4402362472,12.6965962258,29.5904469642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,90.3601833243,12.6965962258,32.5103940412,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,89.6113302066,12.6965962258,31.7615409236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,86.7231599426,12.6965962258,28.8733706595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,70.8451087057,12.6965962258,25.6528198617,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,66.8806477065,12.6965962258,18.9330255292,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,59.966641899,12.6965962258,11.5253745057,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,24.774796914,12.7067207123,0.0,0.0967835196624,1.91011974705,1.79517293505,17.2545672868,17.2545672868
 09/09  07:00:00,20.2377397092,12.7076411201,0.0,0.11951322492,3.8202394941,3.5903458701,14.9050724023,14.9050724023
 09/09  08:00:00,30.1954246153,12.7076411201,0.0,0.0431552294156,11.4607184823,5.9839097835,4.59888530497,4.59888530497
 09/09  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,3.22933024805e-05,3.22933024805e-05
 09/09  10:00:00,57.935305867,12.6965962258,0.0855165839937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,58.4852790331,12.6965962258,0.635489750051,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,59.4086095521,12.6965962258,1.55882026907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,61.504308417,12.6965962258,3.65451913399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,63.1208700627,12.6965962258,5.2710807797,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,64.4167791075,12.6965962258,6.56698982445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,64.9067068249,12.6965962258,7.05691754193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,64.6384339254,12.6965962258,6.78864464236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,44.7895747442,12.6965962258,4.61430735103,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,34.0080594249,12.6965962258,1.11150159997,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,38.5314933714,12.6965962258,0.124268879832,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.000335410628021,0.000335410628021
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.4165858449,12.7076411201,0.0,0.298359360621,3.8202394941,3.5903458701,37.0579484754,37.0579484754
 09/10  09:00:00,20.254050614,12.7076411201,0.0,0.135824129649,3.8202394941,3.5903458701,13.3516805301,13.3516805301
 09/10  10:00:00,35.1618934147,12.6984370415,0.0,0.00180665660341,15.2809579764,7.1806917402,0.00202938972361,0.00202938972361
 09/10  11:00:00,35.2440756606,12.6965962258,0.0858297181678,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,46.433445849,12.6965962258,1.24115700497,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,49.7955700181,12.6965962258,4.6032811741,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,52.2794359808,12.6965962258,7.08714713677,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,54.3772315509,12.6965962258,9.18494270694,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,54.9050151861,12.6965962258,9.71272634207,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,42.7209527214,12.6965962258,7.56270677894,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,30.3739999481,12.6965962258,5.2497969073,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.3894630116,12.7076411201,0.0,0.112138231029,1.91011974705,2.3935639134,16.3123556564,16.3123556564
 09/11  07:00:00,25.2267344456,12.7076411201,0.0,0.091486510449,7.6404789882,4.7871278268,8.11880094905,8.11880094905
 09/11  08:00:00,40.1821318642,12.7002778573,0.0,0.00318283958484,19.1011974705,8.3774736969,0.0023010199815,0.0023010199815
 09/11  09:00:00,57.9629184876,12.6965962258,0.11312920458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.3933945179,12.6965962258,0.543605234838,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,59.5483943294,12.6965962258,1.69860504643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,63.628721548,12.6965962258,5.77893226496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,66.5561003167,12.6965962258,8.70631103365,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,68.2075115303,12.6965962258,10.3577222473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,70.2235107407,12.6965962258,12.3737214576,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,70.2316175066,12.6965962258,12.3818282236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,69.0380337984,12.6965962258,11.1882445154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,54.9428081155,12.6965962258,9.75051927146,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,55.2616538135,12.6965962258,7.31403163616,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,53.4442271322,12.6965962258,5.00295973895,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,25.2662798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,26.5018697075,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,58.277494659,12.6965962258,0.427705376013,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,58.372721175,12.6965962258,0.522931892029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,58.5024378799,12.6965962258,0.652648596847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,58.4528056813,12.6965962258,0.603016398279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,58.692437911,12.6965962258,0.842648627982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,59.291391406,12.6965962258,1.44160212299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,59.8919259836,12.6965962258,2.04213670058,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,60.0204143097,12.6965962258,2.17062502673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,59.7402064583,12.6965962258,1.89041717528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,46.5876280558,12.6965962258,1.39533921174,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,48.8105760142,12.6965962258,0.862953836857,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.8743693803,12.6965962258,0.433101987084,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,25.3680566594,12.7076411201,0.0,0.0907318788436,1.91011974705,2.3935639134,5.22330429088,5.22330429088
 09/13  07:00:00,26.5839383404,12.7076411201,0.0,0.07102373863,7.6404789882,4.7871278268,0.736033171161,0.736033171161
 09/13  08:00:00,40.1869150416,12.702118673,0.0,0.00612520122105,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,57.8583844956,12.6965962258,0.00859521257895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,58.1666927056,12.6965962258,0.316903422578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,58.8338985689,12.6965962258,0.984109285914,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,59.6035418553,12.6965962258,1.75375257225,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,61.6233889018,12.6965962258,3.77359961877,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,63.7954114537,12.6965962258,5.94562217072,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,65.9545527447,12.6965962258,8.1047634617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,66.4215137678,12.6965962258,8.57172448478,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,66.0564061074,12.6965962258,8.20661682441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,52.2740471349,12.6965962258,7.08175829094,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,51.578153755,12.6965962258,3.63053157766,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,49.0062376576,12.6965962258,0.56497026438,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.5747872624,12.7076411201,0.0,0.29746248183,1.91011974705,2.3935639134,39.594020416,39.594020416
 09/14  07:00:00,26.7457813836,12.7076411201,0.0,0.232866781798,7.6404789882,4.7871278268,25.5179666777,25.5179666777
 09/14  08:00:00,40.2711518422,12.7076411201,0.0,0.0848395547036,19.1011974705,8.3774736969,3.50783357975,3.50783357975
 09/14  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,58.2129931852,12.6965962258,0.363203902142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,59.4075101704,12.6965962258,1.55772088742,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,64.6641826151,12.6965962258,6.81439333205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,68.0839005403,12.6965962258,10.2341112573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,69.5694103225,12.6965962258,11.7196210394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,71.0581033954,12.6965962258,13.2083141124,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,70.4034891231,12.6965962258,12.5536998401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,68.4639912334,12.6965962258,10.6142019504,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,53.6661912826,12.6965962258,8.47390243856,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,54.4641444426,12.6965962258,5.13885559861,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,49.6041204238,12.6965962258,1.16285303062,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.5163820007,12.7076411201,0.0,0.239057220145,1.91011974705,2.3935639134,34.4876586383,34.4876586383
 09/15  07:00:00,26.7279259622,12.7076411201,0.0,0.215011360372,7.6404789882,4.7871278268,25.2411890469,25.2411890469
 09/15  08:00:00,40.2735038982,12.7076411201,0.0,0.0871916107074,19.1011974705,8.3774736969,4.91481974736,4.91481974736
 09/15  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000185485296874,0.000185485296874
 09/15  10:00:00,58.0497817236,12.6965962258,0.199992440568,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,58.7780496257,12.6965962258,0.928260342716,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,60.0343751061,12.6965962258,2.18458582312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,62.885919441,12.6965962258,5.036130158,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,65.289284141,12.6965962258,7.43949485795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,67.651324695,12.6965962258,9.80153541199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,68.0998994857,12.6965962258,10.2501102027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,66.7620296105,12.6965962258,8.91224032752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,52.4526338078,12.6965962258,7.26034496375,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,53.257955444,12.6965962258,3.93266660001,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,49.2824305156,12.6965962258,0.841163122343,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,24.6678889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.000327362344534,0.000327362344534
 09/16  07:00:00,21.4848482567,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.00235881194669,0.00235881194669
 09/16  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.00348116007097,0.00348116007097
 09/16  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,57.9466233465,12.6965962258,0.0968340634582,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,58.2325258983,12.6965962258,0.382736615252,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,58.3673661413,12.6965962258,0.517576858298,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,59.0387805977,12.6965962258,1.18899131471,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,61.0471857264,12.6965962258,3.19739644343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,67.7283922447,12.6965962258,9.87860296172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,70.761926217,12.6965962258,12.912136934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,70.1425219819,12.6965962258,12.2927326989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,48.3926360929,12.6965962258,8.21736869971,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,39.9049911194,12.6965962258,5.6307666278,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,40.2829776176,12.6965962258,1.875753126,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.7581044359,12.6965962258,0.384922845875,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,20.10718159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,35.3802465886,12.6965962258,0.222000646202,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,35.9668110133,12.6965962258,0.808565070858,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,49.6167903004,12.6965962258,4.42450145639,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,54.6966617268,12.6965962258,9.50437288281,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,57.7982874006,12.6965962258,12.6059985566,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,60.2734364748,12.6965962258,15.0811476308,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,60.8288212182,12.6965962258,15.6365323742,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,48.3390564719,12.6965962258,13.1808105295,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,35.6658208631,12.6965962258,10.5416178223,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,25.2841403955,12.702118673,0.0,0.01233806203,1.91011974705,2.3935639134,4.12972010976,4.12972010976
 09/18  07:00:00,26.5338913198,12.7076411201,0.0,0.0209767180352,7.6404789882,4.7871278268,1.35174757104,1.35174757104
 09/18  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.000351063577965,0.000351063577965
 09/18  09:00:00,57.88693813,12.6965962258,0.0371488470061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,58.2650354679,12.6965962258,0.415246184909,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,59.1068371995,12.6965962258,1.25704791653,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,60.4476133627,12.6965962258,2.59782407967,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,63.3357998068,12.6965962258,5.48601052379,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,64.879393229,12.6965962258,7.02960394597,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,66.6551899723,12.6965962258,8.80540068926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,66.4040939682,12.6965962258,8.55430468515,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,63.5079239013,12.6965962258,5.65813461824,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,47.0299664956,12.6965962258,1.83767765156,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,49.8508482265,12.6965962258,0.525559382445,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,48.6810871076,12.6965962258,0.239819714431,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.6382113734,12.7076411201,0.0,0.360886592778,1.91011974705,2.3935639134,47.5550702963,47.5550702963
 09/19  07:00:00,26.8314365459,12.7076411201,0.0,0.318521944061,7.6404789882,4.7871278268,37.8358588106,37.8358588106
