Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/19  08:00:00,40.4172091538,12.7076411201,0.0,0.230896866248,19.1011974705,8.3774736969,22.7898431548,22.7898431548
 09/19  09:00:00,57.914248343,12.7039594887,0.0,0.0570957971034,34.3821554469,10.7710376103,2.89119339488,2.89119339488
 09/19  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000746260928072,0.000746260928072
 09/19  11:00:00,57.9686224027,12.6965962258,0.118833119642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,58.3225054604,12.6965962258,0.472716177371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,58.7784401807,12.6965962258,0.928650897658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,59.0666927035,12.6965962258,1.21690342046,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,59.3116951073,12.6965962258,1.46190582426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,59.2065997607,12.6965962258,1.35681047773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,58.8637528927,12.6965962258,1.01396360965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,45.8751844225,12.6965962258,0.682895578447,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,49.6305183096,12.6965962258,0.305229465578,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,48.5079890437,12.6965962258,0.066721650517,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,25.6527036965,12.7076411201,0.0,0.375378915933,1.91011974705,2.3935639134,49.4646627827,49.4646627827
 09/20  07:00:00,26.8041204987,12.7076411201,0.0,0.291205896872,7.6404789882,4.7871278268,33.5814796199,33.5814796199
 09/20  08:00:00,40.3586983349,12.7076411201,0.0,0.172386047364,19.1011974705,8.3774736969,14.3326106812,14.3326106812
 09/20  09:00:00,57.8658462799,12.7002778573,0.0,0.0123753654555,34.3821554469,10.7710376103,0.0100722280017,0.0100722280017
 09/20  10:00:00,57.8897860222,12.6965962258,0.0399967392362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,58.298382669,12.6965962258,0.448593386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,58.9658066845,12.6965962258,1.11601740151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,59.7116329536,12.6965962258,1.8618436706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,62.4243222244,12.6965962258,4.57453294143,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,65.6632421379,12.6965962258,7.8134528549,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,66.3988658156,12.6965962258,8.54907653261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,64.5731696335,12.6965962258,6.72338035044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,50.0334785434,12.6965962258,4.84118969936,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,52.0029727837,12.6965962258,1.30001727303,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,48.8791750812,12.6965962258,0.437907687963,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.3269389415,12.7076411201,0.0,0.0496141609507,1.91011974705,2.3935639134,3.54725546795,3.54725546795
 09/21  07:00:00,26.5342365459,12.7076411201,0.0,0.0213219441383,7.6404789882,4.7871278268,0.0203603135684,0.0203603135684
 09/21  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.000129398559852,0.000129398559852
 09/21  09:00:00,58.0581388064,12.6965962258,0.208349523383,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,58.5172416445,12.6965962258,0.667452361534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,59.3752272204,12.6965962258,1.52543793737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,62.6052615602,12.6965962258,4.7554722772,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,65.0839597342,12.6965962258,7.23417045116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,66.2961443917,12.6965962258,8.4463551087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,67.9247789192,12.6965962258,10.0749896362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,67.9217286253,12.6965962258,10.0719393423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,67.055442434,12.6965962258,9.20565315096,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,52.8256840341,12.6965962258,7.63339519005,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,53.9746723451,12.6965962258,3.27171683438,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.9575652748,12.6965962258,0.516297881598,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.4200455106,12.7076411201,0.0,0.142720730031,1.91011974705,2.3935639134,14.93773364,14.93773364
 09/22  07:00:00,28.0226867959,12.7076411201,0.0,0.132105527401,7.6404789882,4.7871278268,9.96301239433,9.96301239433
 09/22  08:00:00,40.2659852573,12.7076411201,0.0,0.079672969818,19.1011974705,8.3774736969,2.3099584678,2.3099584678
 09/22  09:00:00,57.8516300987,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,6.18203198816e-05,6.18203198816e-05
 09/22  10:00:00,57.8682520384,12.6965962258,0.0184627553997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,58.2759497465,12.6965962258,0.426160463496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,59.0494881231,12.6965962258,1.1996988401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,59.7832029504,12.6965962258,1.93341366739,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,62.5434843843,12.6965962258,4.69369510133,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,67.2849601134,12.6965962258,9.43517083038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,68.3364883057,12.6965962258,10.4866990227,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,66.8252864794,12.6965962258,8.97549719635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,52.4805465848,12.6965962258,7.28825774077,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,54.2843738767,12.6965962258,3.58141836599,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,49.0479105127,12.6965962258,0.606643119456,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,24.6678889079,12.6965962258,0.0,0.0,1.91011974705,1.79517293505,0.00648944570432,0.00648944570432
 09/23  07:00:00,22.8625149233,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.00249936846464,0.00249936846464
 09/23  08:00:00,30.1412244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,45.3843451719,12.6965962258,0.192056327909,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,58.8154565657,12.6965962258,0.965667282736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,63.8149237179,12.6965962258,5.96513443489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,71.0298653762,12.6965962258,13.1800760932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,73.7680263216,12.6965962258,15.9182370386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,74.0853225262,12.6965962258,16.2355332432,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,73.7523084222,12.6965962258,15.9025191392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,71.870621917,12.6965962258,14.020832634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,68.1266668911,12.6965962258,10.2768776081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,44.6825656837,12.6965962258,4.50729829045,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,36.356018561,12.6965962258,0.704127402682,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.5967993661,12.6965962258,0.189574874515,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.2945944865,12.7076411201,0.0,0.176368002212,3.8202394941,3.5903458701,17.2087372092,17.2087372092
 09/24  09:00:00,20.173734498,12.7058003044,0.0,0.0573488293956,3.8202394941,3.5903458701,6.92787867092,6.92787867092
 09/24  10:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.00114515527574,0.00114515527574
 09/24  11:00:00,35.2067424846,12.6965962258,0.0484965421892,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,45.8272155248,12.6965962258,0.634926680799,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,46.4757488123,12.6965962258,1.28345996828,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,47.0961768243,12.6965962258,1.90388798027,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,49.7308741894,12.6965962258,4.53858534534,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,50.8987281377,12.6965962258,5.7064392937,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,38.8765110533,12.6965962258,3.71826511088,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,26.5081025628,12.6965962258,1.38389952202,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.6415314569,12.7076411201,0.0,0.36420667629,1.91011974705,2.3935639134,51.2631829259,51.2631829259
 09/25  07:00:00,28.1779262496,12.7076411201,0.0,0.287344981162,7.6404789882,4.7871278268,34.8663537673,34.8663537673
 09/25  08:00:00,40.3515690779,12.7076411201,0.0,0.165256790328,19.1011974705,8.3774736969,12.9841470998,12.9841470998
 09/25  09:00:00,57.8562596274,12.6984370415,0.0,0.00462952868976,34.3821554469,10.7710376103,0.00131953997028,0.00131953997028
 09/25  10:00:00,58.0015126239,12.6965962258,0.151723340848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,58.6585763734,12.6965962258,0.808787090392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,59.48274568,12.6965962258,1.632956397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,60.5400427844,12.6965962258,2.69025350137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,63.4956698286,12.6965962258,5.64588054554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,66.8632938329,12.6965962258,9.01350454989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,67.3670818094,12.6965962258,9.51729252642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,65.9387031793,12.6965962258,8.08891389634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,51.8248052509,12.6965962258,6.63251640685,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,54.5477401094,12.6965962258,2.46711793205,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.7569904808,12.6965962258,0.315723087555,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.7218150047,12.7076411201,0.0,0.444490224109,1.91011974705,2.3935639134,65.533851471,65.533851471
 09/26  07:00:00,28.2406292766,12.7076411201,0.0,0.350048008112,7.6404789882,4.7871278268,46.6493457829,46.6493457829
 09/26  08:00:00,40.3977439816,12.7076411201,0.0,0.211431694061,19.1011974705,8.3774736969,22.4902632324,22.4902632324
 09/26  09:00:00,57.8695606095,12.7002778573,0.0,0.0160896950473,34.3821554469,10.7710376103,0.377294129984,0.377294129984
 09/26  10:00:00,57.9550163002,12.6965962258,0.105227017191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,58.7087019602,12.6965962258,0.858912677182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,60.7262431478,12.6965962258,2.87645386483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,65.1847964144,12.6965962258,7.33500713138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,67.8904759512,12.6965962258,10.0406866681,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,70.6002273137,12.6965962258,12.7504380307,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,70.2245656299,12.6965962258,12.3747763469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,67.9615453034,12.6965962258,10.1117560204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,52.869493151,12.6965962258,7.67720430697,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,56.8650545536,12.6965962258,4.78443237623,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,50.0689564994,12.6965962258,1.62768910622,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,25.5838782331,12.7076411201,0.0,0.306553452488,1.91011974705,2.3935639134,45.8959087097,45.8959087097
 09/27  07:00:00,28.147577934,12.7076411201,0.0,0.256996665503,7.6404789882,4.7871278268,33.0706813443,33.0706813443
 09/27  08:00:00,40.3403793998,12.7076411201,0.0,0.154067112281,19.1011974705,8.3774736969,15.9071435782,15.9071435782
 09/27  09:00:00,57.8593809004,12.7002778573,0.0,0.00590998596333,34.3821554469,10.7710376103,0.0242498027276,0.0242498027276
 09/27  10:00:00,57.9069084304,12.6965962258,0.057119147346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,58.4844539648,12.6965962258,0.634664681793,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,59.3861931396,12.6965962258,1.53640385657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,60.0598253646,12.6965962258,2.21003608163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,61.4988304788,12.6965962258,3.64904119581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,63.4593489124,12.6965962258,5.60955962944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,63.8793597888,12.6965962258,6.02957050579,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,63.4676537014,12.6965962258,5.61786441836,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,50.3431979524,12.6965962258,5.15090910836,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,53.7876229644,12.6965962258,1.70700078705,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,48.8220054182,12.6965962258,0.380738025004,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.4727461784,12.7076411201,0.0,0.195421397792,1.91011974705,2.3935639134,30.3843837905,30.3843837905
 09/28  07:00:00,28.0383744096,12.7076411201,0.0,0.147793141183,7.6404789882,4.7871278268,17.1968697728,17.1968697728
 09/28  08:00:00,40.2197131417,12.7058003044,0.0,0.0352416698616,19.1011974705,8.3774736969,1.41231610914,1.41231610914
 09/28  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,58.1120113393,12.6965962258,0.262222056305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,58.7329432471,12.6965962258,0.883153964113,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,59.9162092413,12.6965962258,2.06641995832,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,61.297367571,12.6965962258,3.44757828804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,61.1903444596,12.6965962258,3.34055517662,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,61.0950796432,12.6965962258,3.2452903602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,60.9079398879,12.6965962258,3.05815060488,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,59.0709739002,12.6965962258,1.22118461718,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,45.9519851548,12.6965962258,0.759696310775,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,52.5044492589,12.6965962258,0.42382708154,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.7223021846,12.6965962258,0.281034791433,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.2946763882,12.7058003044,0.0,0.0191924233281,1.91011974705,2.3935639134,1.2523532085,1.2523532085
 09/29  07:00:00,27.91348746,12.7076411201,0.0,0.0229061914992,7.6404789882,4.7871278268,0.00407608878516,0.00407608878516
 09/29  08:00:00,40.1761878011,12.6975166337,0.0,0.0,19.1011974705,8.3774736969,0.00187791481588,0.00187791481588
 09/29  09:00:00,57.8551897558,12.6965962258,0.00540047278873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,58.0751431372,12.6965962258,0.225353854197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,58.3754877794,12.6965962258,0.525698496427,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,58.7178890164,12.6965962258,0.868099733419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,59.0850580091,12.6965962258,1.2352687261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,59.3747657888,12.6965962258,1.52497650575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,61.5089145248,12.6965962258,3.65912524181,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,62.1558540446,12.6965962258,4.30606476163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,60.625558787,12.6965962258,2.775769504,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,46.1425892823,12.6965962258,0.950300438266,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,52.6117700566,12.6965962258,0.53114787923,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.8051546608,12.6965962258,0.363887267598,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.6928246144,12.7058003044,0.0,0.0157316279236,1.91011974705,1.79517293505,9.93592675828e-05,9.93592675828e-05
 09/30  07:00:00,22.8932104104,12.7076411201,0.0,0.0196505927147,3.8202394941,3.5903458701,0.000116586203742,0.000116586203742
 09/30  08:00:00,30.1449061231,12.7002778573,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,58.0092891214,12.6965962258,0.159499838347,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,58.2619181766,12.6965962258,0.412128893561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,58.3311350103,12.6965962258,0.481345727327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,58.44355304,12.6965962258,0.593763756995,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,58.5427413058,12.6965962258,0.692952022828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,58.6307722703,12.6965962258,0.780982987298,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,58.6805633503,12.6965962258,0.830774067255,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,58.4668819653,12.6965962258,0.617092682276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,40.3322291969,12.6965962258,0.156961803675,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,37.0295578249,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,38.4072244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,28.37318159,12.6965962258,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.7366216134,12.7076411201,0.0,0.618395129108,3.8202394941,3.5903458701,70.1844189346,70.1844189346
 10/01  09:00:00,20.4363355104,12.7076411201,0.0,0.318109026106,3.8202394941,3.5903458701,41.3906645061,41.3906645061
 10/01  10:00:00,35.2054268071,12.702118673,0.0,0.0416584175307,15.2809579764,7.1806917402,14.6286923536,14.6286923536
 10/01  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,0.721548565147,0.721548565147
 10/01  12:00:00,45.6289444541,12.6965962258,0.436655610119,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,46.3510825235,12.6965962258,1.1587936795,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,46.8314194878,12.6965962258,1.6391306438,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,48.8007506995,12.6965962258,3.60846185552,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,50.1297878893,12.6965962258,4.93749904534,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,38.3207465118,12.6965962258,3.16250056942,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,25.529577919,12.6965962258,0.405374878226,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.6093693733,12.7076411201,0.0,0.332044592753,1.91011974705,2.3935639134,47.6511398251,47.6511398251
 10/02  07:00:00,29.5787857291,12.7076411201,0.0,0.310537793984,7.6404789882,4.7871278268,38.7485566617,38.7485566617
 10/02  08:00:00,40.4209814042,12.7076411201,0.0,0.234669116632,19.1011974705,8.3774736969,25.3650988314,25.3650988314
 10/02  09:00:00,57.8794536476,12.702118673,0.0,0.0241419174148,34.3821554469,10.7710376103,2.05972205804,2.05972205804
 10/02  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,57.8781414594,12.6965962258,0.0283521764119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,58.1130789277,12.6965962258,0.263289644672,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,58.0456993815,12.6965962258,0.195910098459,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,58.1637285681,12.6965962258,0.313939285077,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,58.6940390701,12.6965962258,0.844249787136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,58.7663887609,12.6965962258,0.916599477914,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,58.4198314308,12.6965962258,0.57004214776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,45.473781026,12.6965962258,0.281492182023,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,53.479044804,12.6965962258,0.0207559599759,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,48.4412673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,1.9873885247,1.9873885247
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,26.0709628336,12.7076411201,0.0,0.793638052981,1.91011974705,2.3935639134,102.425925124,102.425925124
 10/03  07:00:00,29.9042209656,12.7076411201,0.0,0.635973030446,7.6404789882,4.7871278268,80.5489350434,80.5489350434
 10/03  08:00:00,40.6835199457,12.7076411201,0.0,0.497207658129,19.1011974705,8.3774736969,59.6665706111,59.6665706111
 10/03  09:00:00,58.0422158501,12.7076411201,0.0,0.181381672737,34.3821554469,10.7710376103,27.3000726109,27.3000726109
 10/03  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.33592153398,8.33592153398
 10/03  11:00:00,57.9866103622,12.6965962258,0.136821079154,0.0,34.3821554469,10.7710376103,0.197789145611,0.197789145611
 10/03  12:00:00,58.3983123256,12.6965962258,0.548523042556,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,58.9271161692,12.6965962258,1.07732688619,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,59.3141005453,12.6965962258,1.46431126224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,59.5935208842,12.6965962258,1.74373160119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,59.3186101234,12.6965962258,1.4688208404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,58.8652583404,12.6965962258,1.01546905739,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,45.6780404457,12.6965962258,0.485751601687,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,53.5134663566,12.6965962258,0.0551775126058,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,48.4412673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.000391109750799,0.000391109750799
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.6233213238,12.7076411201,0.0,0.345996543241,1.91011974705,2.3935639134,49.9220200202,49.9220200202
 10/04  07:00:00,29.5292380629,12.7076411201,0.0,0.260990127783,7.6404789882,4.7871278268,31.7139095039,31.7139095039
 10/04  08:00:00,40.3863480198,12.7076411201,0.0,0.200035732296,19.1011974705,8.3774736969,20.8991834334,20.8991834334
 10/04  09:00:00,57.8715035646,12.7002778573,0.0,0.018032650172,34.3821554469,10.7710376103,0.958340285673,0.958340285673
 10/04  10:00:00,58.0190884511,12.6965962258,0.169299168062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,58.3057753808,12.6965962258,0.455986097819,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,58.2712934306,12.6965962258,0.421504147603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,58.295800502,12.6965962258,0.446011219018,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,58.4090428367,12.6965962258,0.559253553663,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,58.7555149559,12.6965962258,0.905725672854,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,58.6427750581,12.6965962258,0.792985775119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,58.3380902791,12.6965962258,0.48830099612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,45.4731483372,12.6965962258,0.28085949314,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,53.6358647541,12.6965962258,0.177575910058,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,48.4680560986,12.6965962258,0.0267887053547,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.7866283065,12.7076411201,0.0,0.509303525963,1.91011974705,2.3935639134,54.3088776601,54.3088776601
 10/05  07:00:00,29.6708252212,12.7076411201,0.0,0.402577286048,7.6404789882,4.7871278268,38.5317483059,38.5317483059
 10/05  08:00:00,40.5144780846,12.7076411201,0.0,0.328165797079,19.1011974705,8.3774736969,26.979613705,26.979613705
 10/05  09:00:00,58.0472929062,12.7076411201,0.0,0.186458728836,34.3821554469,10.7710376103,7.80516170884,7.80516170884
 10/05  10:00:00,58.0222023641,12.7076411201,0.0,0.16136818675,34.3821554469,10.7710376103,7.61674858687,7.61674858687
 10/05  11:00:00,58.0141113547,12.7076411201,0.0,0.153277177346,34.3821554469,10.7710376103,8.17269018326,8.17269018326
 10/05  12:00:00,58.0445868646,12.7076411201,0.0,0.183752687252,34.3821554469,10.7710376103,11.0284526212,11.0284526212
 10/05  13:00:00,58.0439614528,12.7076411201,0.0,0.183127275499,34.3821554469,10.7710376103,9.61623622578,9.61623622578
 10/05  14:00:00,58.0104154047,12.7076411201,0.0,0.149581227411,34.3821554469,10.7710376103,9.31793776227,9.31793776227
 10/05  15:00:00,57.986152847,12.7076411201,0.0,0.125318669669,34.3821554469,10.7710376103,6.11924035734,6.11924035734
 10/05  16:00:00,57.9984979722,12.7076411201,0.0,0.137663794837,34.3821554469,10.7710376103,6.8171400413,6.8171400413
 10/05  17:00:00,58.0632775452,12.7076411201,0.0,0.2024433679,34.3821554469,10.7710376103,13.071305011,13.071305011
 10/05  18:00:00,45.4502698397,12.7076411201,0.0,0.246936101325,22.9214369646,9.5742556536,18.1890564615,18.1890564615
 10/05  19:00:00,53.7825687783,12.7076411201,0.0,0.313235039986,22.9214369646,9.5742556536,26.6782873733,26.6782873733
 10/05  20:00:00,48.7938327897,12.7076411201,0.0,0.341520502211,19.1011974705,8.3774736969,31.1129340782,31.1129340782
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,26.2466006057,12.7076411201,0.0,0.969275825106,1.91011974705,2.3935639134,103.913015537,103.913015537
 10/06  07:00:00,30.0050375919,12.7076411201,0.0,0.736789656743,7.6404789882,4.7871278268,78.8370070285,78.8370070285
 10/06  08:00:00,40.7966401189,12.7076411201,0.0,0.61032783141,19.1011974705,8.3774736969,63.7576512289,63.7576512289
 10/06  09:00:00,58.33429852,12.7076411201,0.0,0.473464342684,34.3821554469,10.7710376103,42.7227476651,42.7227476651
 10/06  10:00:00,58.2433326307,12.7076411201,0.0,0.382498453365,34.3821554469,10.7710376103,37.259221735,37.259221735
 10/06  11:00:00,57.9762904041,12.7076411201,0.0,0.115456226744,34.3821554469,10.7710376103,24.8750247348,24.8750247348
 10/06  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.8316138946,17.8316138946
 10/06  13:00:00,57.8732730852,12.7039594887,0.0,0.0161205393393,34.3821554469,10.7710376103,15.1151218686,15.1151218686
 10/06  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,12.404946472,12.404946472
 10/06  15:00:00,57.8531340869,12.6984370415,0.0,0.00150398817088,34.3821554469,10.7710376103,8.35227071055,8.35227071055
 10/06  16:00:00,57.9369166844,12.7076411201,0.0,0.0760825070472,34.3821554469,10.7710376103,9.50847922833,9.50847922833
 10/06  17:00:00,57.9855300685,12.7076411201,0.0,0.124695891171,34.3821554469,10.7710376103,13.3138225388,13.3138225388
 10/06  18:00:00,45.4098028083,12.7076411201,0.0,0.206469069964,22.9214369646,9.5742556536,20.4400058847,20.4400058847
 10/06  19:00:00,53.7633936326,12.7076411201,0.0,0.294059894291,22.9214369646,9.5742556536,29.5336348179,29.5336348179
 10/06  20:00:00,48.7705112642,12.7076411201,0.0,0.318198976647,19.1011974705,8.3774736969,32.8238283731,32.8238283731
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.9109609144,12.7076411201,0.0,1.23202711221,1.91011974705,1.79517293505,140.95541162,140.95541162
 10/07  07:00:00,25.2013042539,12.7076411201,0.0,0.950077769562,3.8202394941,3.5903458701,112.657147862,112.657147862
 10/07  08:00:00,30.9273416443,12.7076411201,0.0,0.775072258375,11.4607184823,5.9839097835,92.8726142171,92.8726142171
 10/07  09:00:00,45.6416243774,12.7076411201,0.0,0.438290639032,22.9214369646,9.5742556536,58.8235246581,58.8235246581
 10/07  10:00:00,57.9139070286,12.702118673,0.0,0.0585952984236,34.3821554469,10.7710376103,29.7862294417,29.7862294417
 10/07  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.50741182042,7.50741182042
 10/07  12:00:00,57.8935389719,12.6965962258,0.0437496889265,0.0,34.3821554469,10.7710376103,2.03473051826,2.03473051826
 10/07  13:00:00,58.1762591511,12.6965962258,0.326469868064,0.0,34.3821554469,10.7710376103,0.305511456209,0.305511456209
 10/07  14:00:00,58.5001461433,12.6965962258,0.650356860278,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.6971874525,12.6965962258,0.847398169512,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.6168933922,12.6965962258,0.767104109192,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.2076718706,12.6965962258,0.357882587636,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,41.5570714301,12.6965962258,0.00413737021404,0.0,19.1011974705,8.3774736969,0.000312179950766,0.000312179950766
 10/07  19:00:00,38.4072244916,12.6965962258,0.0,0.0,11.4607184823,5.9839097835,5.20029178475,5.20029178475
 10/07  20:00:00,38.433178158,12.702118673,0.0,0.02043121922,11.4607184823,5.9839097835,18.1407889406,18.1407889406
 10/07  21:00:00,28.5141449367,12.7076411201,0.0,0.129918452359,3.8202394941,3.5903458701,28.5219319623,28.5219319623
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.8064806504,12.7076411201,0.0,0.688254166102,3.8202394941,3.5903458701,88.6539428309,88.6539428309
 10/08  09:00:00,20.5584009207,12.7076411201,0.0,0.44017443633,3.8202394941,3.5903458701,59.9553183544,59.9553183544
 10/08  10:00:00,35.4985493445,12.7076411201,0.0,0.329258507747,15.2809579764,7.1806917402,45.8018460636,45.8018460636
 10/08  11:00:00,35.4000409776,12.7076411201,0.0,0.230750140887,15.2809579764,7.1806917402,37.7483276011,37.7483276011
 10/08  12:00:00,45.2770042564,12.7076411201,0.0,0.0736705180534,22.9214369646,9.5742556536,16.5893793466,16.5893793466
 10/08  13:00:00,45.2184101173,12.7076411201,0.0,0.0150763789979,22.9214369646,9.5742556536,4.23503369764,4.23503369764
 10/08  14:00:00,45.2014929226,12.7058003044,0.0,0.0,22.9214369646,9.5742556536,1.08106542021,1.08106542021
 10/08  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.602641857052,0.602641857052
 10/08  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,0.0633218550788,0.0633218550788
 10/08  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,4.20945476631,4.20945476631
 10/08  18:00:00,26.5018697075,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,15.8129497083,15.8129497083
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,21.1863049067,12.7076411201,0.0,1.06807842238,3.8202394941,3.5903458701,128.589917803,128.589917803
 10/09  09:00:00,20.5536987779,12.7076411201,0.0,0.435472293523,3.8202394941,3.5903458701,70.8040190214,70.8040190214
 10/09  10:00:00,35.200346491,12.702118673,0.0,0.0365781014018,15.2809579764,7.1806917402,32.9167536916,32.9167536916
 10/09  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,12.7547267133,12.7547267133
 10/09  12:00:00,45.2182467274,12.6965962258,0.025957883428,0.0,22.9214369646,9.5742556536,1.56633050649,1.56633050649
 10/09  13:00:00,45.5521918119,12.6965962258,0.359902967911,0.0,22.9214369646,9.5742556536,0.111479967917,0.111479967917
 10/09  14:00:00,45.8971509849,12.6965962258,0.704862140886,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,46.0870123778,12.6965962258,0.894723533811,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,46.0276905638,12.6965962258,0.835401719748,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,35.3491086415,12.6965962258,0.190862699053,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,26.5018697075,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,0.000261855316876,0.000261855316876
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
