Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,26.1109926317,12.7076411201,0.0,0.833667851076,1.91011974705,2.3935639134,114.536937871,114.536937871
 10/10  07:00:00,31.3203115934,12.7076411201,0.0,0.674396991635,7.6404789882,4.7871278268,89.1582548974,89.1582548974
 10/10  08:00:00,40.6986576746,12.7076411201,0.0,0.512345387059,19.1011974705,8.3774736969,66.112061175,66.112061175
 10/10  09:00:00,57.9793596805,12.7039594887,0.0,0.122207134628,34.3821554469,10.7710376103,24.2925138331,24.2925138331
 10/10  10:00:00,57.8643765944,12.6965962258,0.0145873113403,0.0,34.3821554469,10.7710376103,1.59437406318,1.59437406318
 10/10  11:00:00,58.4687603835,12.6965962258,0.618971100473,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,59.4268219214,12.6965962258,1.57703263835,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,61.6362021891,12.6965962258,3.7864129061,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,64.5032431616,12.6965962258,6.65345387856,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,66.234372734,12.6965962258,8.38458345097,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,66.2897616812,12.6965962258,8.43997239815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,64.4616130569,12.6965962258,6.61182377393,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,48.7876857502,12.6965962258,2.21773023955,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.899876762,12.6965962258,0.441587917952,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.7163514624,12.6965962258,0.275084069174,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.4689145935,12.7076411201,0.0,0.191589812876,1.91011974705,2.3935639134,30.8211460581,30.8211460581
 10/11  07:00:00,30.8216190506,12.7076411201,0.0,0.175704448791,7.6404789882,4.7871278268,20.6049168224,20.6049168224
 10/11  08:00:00,40.255305245,12.7058003044,0.0,0.0708337732122,19.1011974705,8.3774736969,4.90974424319,4.90974424319
 10/11  09:00:00,57.9067029305,12.6965962258,0.0569136475008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,58.7506515691,12.6965962258,0.900862286116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,63.5046688066,12.6965962258,5.6548795236,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,68.7633977804,12.6965962258,10.9136084974,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,72.0663925918,12.6965962258,14.2166033088,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,75.0441482317,12.6965962258,17.1943589487,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,77.7251961911,12.6965962258,19.8754069081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,77.3180269795,12.6965962258,19.4682376965,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,74.3619615537,12.6965962258,16.5121722706,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,58.7617797134,12.6965962258,12.1918242027,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,61.0300881032,12.6965962258,7.57179925919,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,52.7538554027,12.6965962258,4.3125880095,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.2662798863,12.6965962258,0.0,0.0,1.91011974705,2.3935639134,3.32661425248,3.32661425248
 10/12  07:00:00,30.6425327655,12.702118673,0.0,0.00214061084264,7.6404789882,4.7871278268,2.84815999114,2.84815999114
 10/12  08:00:00,40.1752673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.00190504720161,0.00190504720161
 10/12  09:00:00,58.0894279354,12.6965962258,0.239638652421,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,59.1216794257,12.6965962258,1.2718901427,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,63.3150489682,12.6965962258,5.46525968517,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,68.7748303838,12.6965962258,10.9250411008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,73.2986233113,12.6965962258,15.4488340283,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,75.076569894,12.6965962258,17.226780611,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,77.2314432346,12.6965962258,19.3816539515,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,76.8047962726,12.6965962258,18.9550069896,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,72.6750997538,12.6965962258,14.8253104708,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,57.7624056794,12.6965962258,11.1924501687,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,62.043741874,12.6965962258,8.58545303001,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,54.9656621868,12.6965962258,6.52439479361,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.3970530595,12.7076411201,0.0,0.119728278883,1.91011974705,2.3935639134,28.6889146601,28.6889146601
 10/13  07:00:00,30.8205381398,12.7076411201,0.0,0.174623538035,7.6404789882,4.7871278268,27.8937509469,27.8937509469
 10/13  08:00:00,40.3434204536,12.7076411201,0.0,0.157108166113,19.1011974705,8.3774736969,21.2948281578,21.2948281578
 10/13  09:00:00,57.8951108557,12.7076411201,0.0,0.0342766783242,34.3821554469,10.7710376103,6.80645047569,6.80645047569
 10/13  10:00:00,57.8516300987,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,3.04974684021,3.04974684021
 10/13  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.04961430552e-05,5.04961430552e-05
 10/13  12:00:00,57.8515093199,12.6965962258,0.00172003685138,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,57.939576859,12.6965962258,0.0897875759768,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.0438153449,12.6965962258,0.19402606187,0.0,34.3821554469,10.7710376103,0.00110949892952,0.00110949892952
 10/13  15:00:00,58.0133511343,12.6965962258,0.163561851254,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,57.8531644862,12.6965962258,0.00337520317042,0.0,34.3821554469,10.7710376103,0.00291969147448,0.00291969147448
 10/13  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.24473619077,2.24473619077
 10/13  18:00:00,47.9476221773,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,6.66839014121,6.66839014121
 10/13  19:00:00,53.5231012165,12.7076411201,0.0,0.0537674781984,22.9214369646,9.5742556536,15.9105554029,15.9105554029
 10/13  20:00:00,48.5942335057,12.7076411201,0.0,0.14192121814,19.1011974705,8.3774736969,21.1595089727,21.1595089727
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.6787866267,12.7076411201,0.0,0.99985282446,1.91011974705,1.79517293505,122.935988422,122.935988422
 10/14  07:00:00,26.4280834792,12.7076411201,0.0,0.799190328229,3.8202394941,3.5903458701,99.6239009794,99.6239009794
 10/14  08:00:00,30.8253330007,12.7076411201,0.0,0.673063614809,11.4607184823,5.9839097835,85.8770905521,85.8770905521
 10/14  09:00:00,45.6647447092,12.7076411201,0.0,0.461410970872,22.9214369646,9.5742556536,61.1774271483,61.1774271483
 10/14  10:00:00,57.9582967913,12.7039594887,0.0,0.101144245426,34.3821554469,10.7710376103,35.7614123962,35.7614123962
 10/14  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.89499304972,9.89499304972
 10/14  12:00:00,57.9165887581,12.6965962258,0.0667994750537,0.0,34.3821554469,10.7710376103,1.54331788218,1.54331788218
 10/14  13:00:00,58.1612534493,12.6965962258,0.31146416631,0.0,34.3821554469,10.7710376103,0.167882881182,0.167882881182
 10/14  14:00:00,58.3197554324,12.6965962258,0.469966149394,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,58.3271249837,12.6965962258,0.47733570067,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,58.313527239,12.6965962258,0.463737956015,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,58.1074123658,12.6965962258,0.257623082803,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,42.9306007265,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.294303302167,0.294303302167
 10/14  19:00:00,38.4172322193,12.6984370415,0.0,0.00816691200319,11.4607184823,5.9839097835,19.906639199,19.906639199
 10/14  20:00:00,38.5863847468,12.7076411201,0.0,0.168115360902,11.4607184823,5.9839097835,38.7616220651,38.7616220651
 10/14  21:00:00,28.6913949682,12.7076411201,0.0,0.30716848392,3.8202394941,3.5903458701,54.4299575889,54.4299575889
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.8911521635,12.7076411201,0.0,0.772925679144,3.8202394941,3.5903458701,100.532000533,100.532000533
 10/15  09:00:00,20.4020751925,12.7076411201,0.0,0.283848708134,3.8202394941,3.5903458701,55.6476251694,55.6476251694
 10/15  10:00:00,35.1632662953,12.6984370415,0.0,0.00317953717427,15.2809579764,7.1806917402,21.2142916037,21.2142916037
 10/15  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,4.60663075738,4.60663075738
 10/15  12:00:00,45.5576782104,12.6965962258,0.365389366427,0.0,22.9214369646,9.5742556536,0.197322368793,0.197322368793
 10/15  13:00:00,46.2146760094,12.6965962258,1.0223871654,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,46.679982674,12.6965962258,1.48769382997,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,46.8574986938,12.6965962258,1.66520984975,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,46.8938518806,12.6965962258,1.70156303662,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,36.1901788902,12.6965962258,1.03193294777,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,28.0415817563,12.6965962258,0.162045382198,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.9776104037,12.7076411201,0.0,0.700285623143,1.91011974705,2.3935639134,99.7611450956,99.7611450956
 10/16  07:00:00,31.2225497377,12.7076411201,0.0,0.576635135899,7.6404789882,4.7871278268,78.2818455082,78.2818455082
 10/16  08:00:00,40.6097771043,12.7076411201,0.0,0.423464816799,19.1011974705,8.3774736969,55.9495036529,55.9495036529
 10/16  09:00:00,57.9507530464,12.7039594887,0.0,0.0936005005438,34.3821554469,10.7710376103,25.2852703739,25.2852703739
 10/16  10:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.36649581971,8.36649581971
 10/16  11:00:00,58.0658176302,12.6965962258,0.216028347198,0.0,34.3821554469,10.7710376103,0.346393052335,0.346393052335
 10/16  12:00:00,58.6625776655,12.6965962258,0.812788382537,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,59.1833918174,12.6965962258,1.33360253435,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,59.6908591711,12.6965962258,1.84106988813,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,60.9644493727,12.6965962258,3.11466008968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,61.6653169232,12.6965962258,3.81552764018,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,62.8230804125,12.6965962258,4.97329112946,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,51.1660620386,12.6965962258,3.21843986128,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,54.0978123201,12.6965962258,0.63952347604,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,48.8409387855,12.6965962258,0.399671392268,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.4404476011,12.7076411201,0.0,0.163122820516,1.91011974705,2.3935639134,24.6329516088,24.6329516088
 10/17  07:00:00,30.8678915768,12.7076411201,0.0,0.221976975036,7.6404789882,4.7871278268,27.4032482876,27.4032482876
 10/17  08:00:00,40.3259174326,12.7076411201,0.0,0.139605145121,19.1011974705,8.3774736969,15.1420373351,15.1420373351
 10/17  09:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.000191957870564,0.000191957870564
 10/17  10:00:00,58.0989292062,12.6965962258,0.249139923155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,58.816146855,12.6965962258,0.966357571964,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,59.4992720976,12.6965962258,1.64948281455,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,59.9584847128,12.6965962258,2.10869542983,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,61.5234687395,12.6965962258,3.67367945647,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,62.550270991,12.6965962258,4.70048170795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,60.3843426411,12.6965962258,2.53455335804,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,58.9402768382,12.6965962258,1.09048755522,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,48.3460744576,12.6965962258,0.398452280288,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.5087099055,12.6965962258,0.0504210614689,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,48.4412673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,0.0588437098665,0.0588437098665
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.0846733292,12.7076411201,0.0,0.807348548616,1.91011974705,2.3935639134,114.104810849,114.104810849
 10/18  07:00:00,31.3118841012,12.7076411201,0.0,0.665969499449,7.6404789882,4.7871278268,91.0414565269,91.0414565269
 10/18  08:00:00,40.7011536881,12.7076411201,0.0,0.514841400603,19.1011974705,8.3774736969,68.8026823694,68.8026823694
 10/18  09:00:00,58.0807087879,12.7076411201,0.0,0.219874610622,34.3821554469,10.7710376103,29.5363059937,29.5363059937
 10/18  10:00:00,57.8562141022,12.6984370415,0.0,0.00458400347578,34.3821554469,10.7710376103,7.90200557932,7.90200557932
 10/18  11:00:00,57.9167427399,12.6965962258,0.0669534568601,0.0,34.3821554469,10.7710376103,0.334381821337,0.334381821337
 10/18  12:00:00,58.2440969006,12.6965962258,0.394307617554,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,58.9571509794,12.6965962258,1.1073616964,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,59.6279870672,12.6965962258,1.77819778415,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,61.7321638584,12.6965962258,3.88237457539,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,63.9083409103,12.6965962258,6.0585516273,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,62.7658284349,12.6965962258,4.91603915191,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,49.3111674277,12.6965962258,1.36354525037,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.8638023669,12.6965962258,0.405513522914,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,48.766951112,12.6965962258,0.325683718813,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.6175734566,12.7076411201,0.0,0.340248676029,1.91011974705,2.3935639134,48.4430614552,48.4430614552
 10/19  07:00:00,32.3229210094,12.7076411201,0.0,0.29933974095,7.6404789882,4.7871278268,36.7487446517,36.7487446517
 10/19  08:00:00,40.4616938059,12.7076411201,0.0,0.27538151838,19.1011974705,8.3774736969,30.5879060678,30.5879060678
 10/19  09:00:00,58.010489186,12.7076411201,0.0,0.149655008624,34.3821554469,10.7710376103,18.6167789854,18.6167789854
 10/19  10:00:00,57.996000388,12.7076411201,0.0,0.135166210688,34.3821554469,10.7710376103,17.4369378018,17.4369378018
 10/19  11:00:00,57.9751253894,12.7076411201,0.0,0.114291212118,34.3821554469,10.7710376103,11.4699538187,11.4699538187
 10/19  12:00:00,57.9477035742,12.7076411201,0.0,0.0868693968276,34.3821554469,10.7710376103,8.47838957124,8.47838957124
 10/19  13:00:00,57.9272269176,12.7076411201,0.0,0.0663927402976,34.3821554469,10.7710376103,6.25194881998,6.25194881998
 10/19  14:00:00,57.9153453841,12.7076411201,0.0,0.0545112067508,34.3821554469,10.7710376103,3.9560529181,3.9560529181
 10/19  15:00:00,57.8824932417,12.7076411201,0.0,0.0216590643559,34.3821554469,10.7710376103,0.594963646865,0.594963646865
 10/19  16:00:00,57.8941941811,12.7076411201,0.0,0.0333600037267,34.3821554469,10.7710376103,0.31798195683,0.31798195683
 10/19  17:00:00,57.9510435084,12.7076411201,0.0,0.0902093311,34.3821554469,10.7710376103,1.87161420144,1.87161420144
 10/19  18:00:00,49.48477699,12.7076411201,0.0,0.148443251654,22.9214369646,9.5742556536,8.75751238689,8.75751238689
 10/19  19:00:00,53.7049806857,12.7076411201,0.0,0.235646947383,22.9214369646,9.5742556536,19.2482104244,19.2482104244
 10/19  20:00:00,48.7263069996,12.7076411201,0.0,0.273994712055,19.1011974705,8.3774736969,24.7550859184,24.7550859184
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.3799360263,12.7076411201,0.0,1.10261124576,1.91011974705,2.3935639134,124.478210135,124.478210135
 10/20  07:00:00,32.8675942067,12.7076411201,0.0,0.844012938201,7.6404789882,4.7871278268,95.8528439519,95.8528439519
 10/20  08:00:00,40.9085440232,12.7076411201,0.0,0.722231735707,19.1011974705,8.3774736969,82.6662680059,82.6662680059
 10/20  09:00:00,58.3502615507,12.7076411201,0.0,0.489427373358,34.3821554469,10.7710376103,58.1921116231,58.1921116231
 10/20  10:00:00,57.9964361946,12.7076411201,0.0,0.135602017299,34.3821554469,10.7710376103,44.2163154243,44.2163154243
 10/20  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,27.8872316723,27.8872316723
 10/20  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,18.0142166821,18.0142166821
 10/20  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,13.5598688898,13.5598688898
 10/20  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.52235478812,9.52235478812
 10/20  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.87646868285,2.87646868285
 10/20  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.98798278427,1.98798278427
 10/20  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.04244060282,8.04244060282
 10/20  18:00:00,49.3398756356,12.7002778573,0.0,0.0109051601175,22.9214369646,9.5742556536,20.6115178993,20.6115178993
 10/20  19:00:00,53.6898490007,12.7076411201,0.0,0.220515262387,22.9214369646,9.5742556536,39.0049433957,39.0049433957
 10/20  20:00:00,48.8187753887,12.7076411201,0.0,0.366463101132,19.1011974705,8.3774736969,53.846118008,53.846118008
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,26.16284224,12.7076411201,0.0,1.4839084378,1.91011974705,1.79517293505,183.335066966,183.335066966
 10/21  07:00:00,28.1794709375,12.7076411201,0.0,1.17291111989,3.8202394941,3.5903458701,150.674328748,150.674328748
 10/21  08:00:00,31.1313746043,12.7076411201,0.0,0.97910521842,11.4607184823,5.9839097835,131.390106763,131.390106763
 10/21  09:00:00,45.8862252741,12.7076411201,0.0,0.682891535741,22.9214369646,9.5742556536,101.377086389,101.377086389
 10/21  10:00:00,58.1150178955,12.7076411201,0.0,0.254183718195,34.3821554469,10.7710376103,70.470853355,70.470853355
 10/21  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,42.4013427576,42.4013427576
 10/21  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,24.4026165235,24.4026165235
 10/21  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,12.0637772172,12.0637772172
 10/21  14:00:00,57.9543809764,12.6965962258,0.104591693376,0.0,34.3821554469,10.7710376103,3.27607170611,3.27607170611
 10/21  15:00:00,58.1305980552,12.6965962258,0.280808772156,0.0,34.3821554469,10.7710376103,0.864451708464,0.864451708464
 10/21  16:00:00,58.0897757691,12.6965962258,0.239986486097,0.0,34.3821554469,10.7710376103,0.048220703566,0.048220703566
 10/21  17:00:00,57.9168265625,12.6965962258,0.0670372794928,0.0,34.3821554469,10.7710376103,0.000624266364836,0.000624266364836
 10/21  18:00:00,44.3082673932,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,11.6723778125,11.6723778125
 10/21  19:00:00,38.493198699,12.7039594887,0.0,0.0786109445251,11.4607184823,5.9839097835,36.5745386004,36.5745386004
 10/21  20:00:00,38.6623943638,12.7076411201,0.0,0.244124977881,11.4607184823,5.9839097835,46.6812847519,46.6812847519
 10/21  21:00:00,28.7317641352,12.7076411201,0.0,0.347537650881,3.8202394941,3.5903458701,59.6382046736,59.6382046736
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,21.1662287555,12.7076411201,0.0,1.04800227118,3.8202394941,3.5903458701,137.333879948,137.333879948
 10/22  09:00:00,20.7099036594,12.7076411201,0.0,0.591677175035,3.8202394941,3.5903458701,95.6832920479,95.6832920479
 10/22  10:00:00,35.3648316178,12.7076411201,0.0,0.195540781098,15.2809579764,7.1806917402,64.1595116609,64.1595116609
 10/22  11:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,41.3370762214,41.3370762214
 10/22  12:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,17.5835194473,17.5835194473
 10/22  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,7.78340874414,7.78340874414
 10/22  14:00:00,45.3023492561,12.6965962258,0.110060412072,0.0,22.9214369646,9.5742556536,2.24428387087,2.24428387087
 10/22  15:00:00,45.3414398791,12.6965962258,0.149151035083,0.0,22.9214369646,9.5742556536,1.25154352827,1.25154352827
 10/22  16:00:00,45.246138246,12.6965962258,0.0538494019814,0.0,22.9214369646,9.5742556536,1.16684751351,1.16684751351
 10/22  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,14.7937023343,14.7937023343
 10/22  18:00:00,29.2572030408,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,32.2595724873,32.2595724873
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.2800005649,12.7076411201,0.0,1.00267578431,1.91011974705,2.3935639134,128.043117576,128.043117576
 10/23  07:00:00,32.7964922403,12.7076411201,0.0,0.772910971837,7.6404789882,4.7871278268,98.8119589044,98.8119589044
 10/23  08:00:00,40.9040470563,12.7076411201,0.0,0.717734768757,19.1011974705,8.3774736969,87.7441178596,87.7441178596
 10/23  09:00:00,58.4788661672,12.7076411201,0.0,0.618031989844,34.3821554469,10.7710376103,69.9013560518,69.9013560518
 10/23  10:00:00,58.4269506188,12.7076411201,0.0,0.566116441516,34.3821554469,10.7710376103,67.2567164526,67.2567164526
 10/23  11:00:00,58.3924833044,12.7076411201,0.0,0.531649127088,34.3821554469,10.7710376103,62.9647472732,62.9647472732
 10/23  12:00:00,58.4237170354,12.7076411201,0.0,0.562882858117,34.3821554469,10.7710376103,68.031990351,68.031990351
 10/23  13:00:00,58.4375132291,12.7076411201,0.0,0.576679051813,34.3821554469,10.7710376103,70.7434382408,70.7434382408
 10/23  14:00:00,58.425386441,12.7076411201,0.0,0.564552263667,34.3821554469,10.7710376103,69.7530044011,69.7530044011
 10/23  15:00:00,58.4087737402,12.7076411201,0.0,0.547939562905,34.3821554469,10.7710376103,64.7695715497,64.7695715497
 10/23  16:00:00,58.4242663534,12.7076411201,0.0,0.563432176069,34.3821554469,10.7710376103,65.436625024,65.436625024
 10/23  17:00:00,58.4686655508,12.7076411201,0.0,0.607831373494,34.3821554469,10.7710376103,70.3396516896,70.3396516896
 10/23  18:00:00,49.9842853844,12.7076411201,0.0,0.647951646062,22.9214369646,9.5742556536,74.6681144099,74.6681144099
 10/23  19:00:00,54.1708326573,12.7076411201,0.0,0.701498918968,22.9214369646,9.5742556536,81.5666874413,81.5666874413
 10/23  20:00:00,49.176437299,12.7076411201,0.0,0.724125011474,19.1011974705,8.3774736969,84.4005456896,84.4005456896
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5830547769,0.00920407859682,0.0,0.00416703785719,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.8533372408,12.7076411201,0.0,1.57601246023,1.91011974705,2.3935639134,173.250303172,173.250303172
 10/24  07:00:00,33.2272368676,12.7076411201,0.0,1.20365559911,7.6404789882,4.7871278268,137.183365844,137.183365844
 10/24  08:00:00,41.1670711778,12.7076411201,0.0,0.980758890309,19.1011974705,8.3774736969,118.255337144,118.255337144
 10/24  09:00:00,58.3875677998,12.7076411201,0.0,0.526733622474,34.3821554469,10.7710376103,85.8895760059,85.8895760059
 10/24  10:00:00,57.9661163955,12.7058003044,0.0,0.107123033858,34.3821554469,10.7710376103,63.6465526822,63.6465526822
 10/24  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,34.4664956082,34.4664956082
 10/24  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.0230505673,17.0230505673
 10/24  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.84306167192,8.84306167192
 10/24  14:00:00,57.8527624416,12.6965962258,0.00297315857064,0.0,34.3821554469,10.7710376103,3.43695922886,3.43695922886
 10/24  15:00:00,57.9759116094,12.6965962258,0.126122326406,0.0,34.3821554469,10.7710376103,1.86579278003,1.86579278003
 10/24  16:00:00,57.9301614541,12.6965962258,0.0803721710571,0.0,34.3821554469,10.7710376103,1.48914798373,1.48914798373
 10/24  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.65231059049,1.65231059049
 10/24  18:00:00,49.325288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,12.4604159131,12.4604159131
 10/24  19:00:00,53.5979536199,12.7076411201,0.0,0.128619881525,22.9214369646,9.5742556536,32.3153814392,32.3153814392
 10/24  20:00:00,48.7336358997,12.7076411201,0.0,0.281323612133,19.1011974705,8.3774736969,43.7494500581,43.7494500581
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.6553454684,12.7076411201,0.0,1.37802068781,1.91011974705,2.3935639134,174.002302304,174.002302304
 10/25  07:00:00,33.0885547876,12.7076411201,0.0,1.0649735191,7.6404789882,4.7871278268,136.748078383,136.748078383
 10/25  08:00:00,41.0221095345,12.7076411201,0.0,0.835797246991,19.1011974705,8.3774736969,111.977078286,111.977078286
 10/25  09:00:00,58.2250521269,12.7076411201,0.0,0.364217949524,34.3821554469,10.7710376103,74.644512917,74.644512917
 10/25  10:00:00,57.8743970703,12.7002778573,0.0,0.0209261558372,34.3821554469,10.7710376103,50.7598106636,50.7598106636
 10/25  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,22.2151683506,22.2151683506
 10/25  12:00:00,57.9592163246,12.6965962258,0.109427041621,0.0,34.3821554469,10.7710376103,4.02088177374,4.02088177374
 10/25  13:00:00,58.3004322025,12.6965962258,0.450642919525,0.0,34.3821554469,10.7710376103,0.905875755699,0.905875755699
 10/25  14:00:00,58.800831457,12.6965962258,0.951042174019,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,59.0643958659,12.6965962258,1.21460658288,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,58.8375089509,12.6965962258,0.987719667883,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,58.204661542,12.6965962258,0.354872259003,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,49.3349775501,12.6965962258,0.00968870610872,0.0,22.9214369646,9.5742556536,0.51156098361,0.51156098361
 10/25  19:00:00,53.458288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,18.8378821214,18.8378821214
 10/25  20:00:00,48.5463831429,12.7076411201,0.0,0.0940708553586,19.1011974705,8.3774736969,35.2218153211,35.2218153211
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.2011352771,12.7076411201,0.0,0.923810496502,1.91011974705,2.3935639134,124.835484183,124.835484183
 10/26  07:00:00,32.7850611416,12.7076411201,0.0,0.761479873182,7.6404789882,4.7871278268,103.238981395,103.238981395
 10/26  08:00:00,40.8471132745,12.7076411201,0.0,0.660800986965,19.1011974705,8.3774736969,91.4469928693,91.4469928693
 10/26  09:00:00,58.2499298343,12.7076411201,0.0,0.389095656984,34.3821554469,10.7710376103,59.1478233395,59.1478233395
 10/26  10:00:00,58.1144979786,12.7076411201,0.0,0.253663801271,34.3821554469,10.7710376103,41.9387438323,41.9387438323
 10/26  11:00:00,57.8764518017,12.7002778573,0.0,0.0229808872674,34.3821554469,10.7710376103,19.6298980221,19.6298980221
 10/26  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,6.71022334155,6.71022334155
 10/26  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.4088535042,2.4088535042
 10/26  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,1.35421142011,1.35421142011
 10/26  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.414324527082,0.414324527082
 10/26  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.0348114556874,0.0348114556874
 10/26  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,0.115405553039,0.115405553039
 10/26  18:00:00,50.7240449653,12.702118673,0.0,0.0155670074184,22.9214369646,9.5742556536,2.43717568892,2.43717568892
 10/26  19:00:00,53.6387436563,12.7076411201,0.0,0.169409917941,22.9214369646,9.5742556536,19.498747623,19.498747623
 10/26  20:00:00,48.7109324405,12.7076411201,0.0,0.258620153009,19.1011974705,8.3774736969,29.8816939994,29.8816939994
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.1395775639,12.7076411201,0.0,0.862252783283,1.91011974705,2.3935639134,99.9397992137,99.9397992137
 10/27  07:00:00,32.668097822,12.7076411201,0.0,0.644516553556,7.6404789882,4.7871278268,73.26954177,73.26954177
 10/27  08:00:00,40.7323627739,12.7076411201,0.0,0.546050486349,19.1011974705,8.3774736969,59.8129308505,59.8129308505
 10/27  09:00:00,58.2079209897,12.7076411201,0.0,0.347086812367,34.3821554469,10.7710376103,38.7184358495,38.7184358495
 10/27  10:00:00,58.1596106702,12.7076411201,0.0,0.298776492844,34.3821554469,10.7710376103,31.7597655943,31.7597655943
 10/27  11:00:00,58.1284078712,12.7076411201,0.0,0.267573693916,34.3821554469,10.7710376103,25.0855495659,25.0855495659
 10/27  12:00:00,58.1138812057,12.7076411201,0.0,0.253047028396,34.3821554469,10.7710376103,24.2340039924,24.2340039924
 10/27  13:00:00,58.0975127077,12.7076411201,0.0,0.236678530351,34.3821554469,10.7710376103,22.6944204953,22.6944204953
 10/27  14:00:00,58.0880044787,12.7076411201,0.0,0.227170301396,34.3821554469,10.7710376103,23.189725818,23.189725818
 10/27  15:00:00,58.0021556573,12.7076411201,0.0,0.141321480008,34.3821554469,10.7710376103,20.5954718373,20.5954718373
 10/27  16:00:00,57.9735017313,12.7076411201,0.0,0.112667553984,34.3821554469,10.7710376103,16.7515011809,16.7515011809
 10/27  17:00:00,57.9621352078,12.7076411201,0.0,0.101301030435,34.3821554469,10.7710376103,16.931683511,16.931683511
 10/27  18:00:00,50.9402272096,12.7076411201,0.0,0.226226804635,22.9214369646,9.5742556536,24.0850359193,24.0850359193
 10/27  19:00:00,53.8407580845,12.7076411201,0.0,0.371424346129,22.9214369646,9.5742556536,40.2585801864,40.2585801864
 10/27  20:00:00,48.8863777022,12.7076411201,0.0,0.43406541467,19.1011974705,8.3774736969,48.2105141795,48.2105141795
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.9655516262,12.7076411201,0.0,1.28661782392,1.91011974705,1.79517293505,143.022440532,143.022440532
 10/28  07:00:00,29.3649421671,12.7076411201,0.0,0.980715682821,3.8202394941,3.5903458701,112.739281264,112.739281264
 10/28  08:00:00,30.9926669543,12.7076411201,0.0,0.840397568368,11.4607184823,5.9839097835,103.299000108,103.299000108
 10/28  09:00:00,45.6486621656,12.7076411201,0.0,0.445328427238,22.9214369646,9.5742556536,75.8254234832,75.8254234832
 10/28  10:00:00,57.9041915221,12.702118673,0.0,0.0488797919461,34.3821554469,10.7710376103,44.438662699,44.438662699
 10/28  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,20.6536397646,20.6536397646
 10/28  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,10.7003730486,10.7003730486
 10/28  13:00:00,57.9073983589,12.6965962258,0.0576090759214,0.0,34.3821554469,10.7710376103,3.34756584295,3.34756584295
 10/28  14:00:00,58.0524851077,12.6965962258,0.202695824718,0.0,34.3821554469,10.7710376103,1.68389259627,1.68389259627
 10/28  15:00:00,58.0903015508,12.6965962258,0.240512267834,0.0,34.3821554469,10.7710376103,0.919082428776,0.919082428776
 10/28  16:00:00,58.0186966564,12.6965962258,0.168907373397,0.0,34.3821554469,10.7710376103,0.657617725994,0.657617725994
 10/28  17:00:00,57.8545388788,12.6965962258,0.00474959580286,0.0,34.3821554469,10.7710376103,1.05677357713,1.05677357713
 10/28  18:00:00,45.6859340599,12.6965962258,0.0,0.0,19.1011974705,8.3774736969,20.1010018663,20.1010018663
 10/28  19:00:00,38.5463972376,12.7067207123,0.0,0.12904825952,11.4607184823,5.9839097835,40.4101610446,40.4101610446
 10/28  20:00:00,38.7191027745,12.7076411201,0.0,0.300833388544,11.4607184823,5.9839097835,52.8259458918,52.8259458918
 10/28  21:00:00,28.8422781023,12.7076411201,0.0,0.458051617938,3.8202394941,3.5903458701,75.5176548774,75.5176548774
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,21.1925504268,12.7076411201,0.0,1.07432394246,3.8202394941,3.5903458701,132.321799584,132.321799584
 10/29  09:00:00,20.8785943395,12.7076411201,0.0,0.760367855162,3.8202394941,3.5903458701,97.3029204532,97.3029204532
 10/29  10:00:00,35.780098431,12.7076411201,0.0,0.61080759423,15.2809579764,7.1806917402,78.5520571134,78.5520571134
 10/29  11:00:00,35.5960694499,12.7076411201,0.0,0.426778613209,15.2809579764,7.1806917402,67.249231849,67.249231849
 10/29  12:00:00,45.3864937165,12.7076411201,0.0,0.183159978204,22.9214369646,9.5742556536,46.4112628622,46.4112628622
 10/29  13:00:00,45.2777002539,12.7076411201,0.0,0.0743665155238,22.9214369646,9.5742556536,37.2038088614,37.2038088614
 10/29  14:00:00,45.3403093924,12.7076411201,0.0,0.136975654084,22.9214369646,9.5742556536,40.0336726817,40.0336726817
 10/29  15:00:00,45.3344643497,12.7076411201,0.0,0.131130611346,22.9214369646,9.5742556536,45.5100809774,45.5100809774
 10/29  16:00:00,45.4844669977,12.7076411201,0.0,0.281133259329,22.9214369646,9.5742556536,50.8841779274,50.8841779274
 10/29  17:00:00,35.300388095,12.7076411201,0.0,0.13109725828,15.2809579764,7.1806917402,78.506303602,78.506303602
 10/29  18:00:00,30.8644916993,12.7076411201,0.0,0.218577097459,7.6404789882,4.7871278268,91.190146428,91.190146428
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
