Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.6618385769,12.7076411201,0.0,1.38451379628,1.91011974705,2.3935639134,160.882310938,160.882310938
 10/30  07:00:00,34.4378595262,12.7076411201,0.0,1.03661159103,7.6404789882,4.7871278268,123.557751296,123.557751296
 10/30  08:00:00,41.0885418304,12.7076411201,0.0,0.902229542824,19.1011974705,8.3774736969,107.062608214,107.062608214
 10/30  09:00:00,58.6173477797,12.7076411201,0.0,0.756513602361,34.3821554469,10.7710376103,84.5745986254,84.5745986254
 10/30  10:00:00,58.4935745364,12.7076411201,0.0,0.632740359102,34.3821554469,10.7710376103,77.1610228841,77.1610228841
 10/30  11:00:00,58.4436484361,12.7076411201,0.0,0.582814258817,34.3821554469,10.7710376103,69.0393111725,69.0393111725
 10/30  12:00:00,58.3900829984,12.7076411201,0.0,0.529248821092,34.3821554469,10.7710376103,64.4809673831,64.4809673831
 10/30  13:00:00,58.2347416105,12.7076411201,0.0,0.373907433176,34.3821554469,10.7710376103,64.4455158111,64.4455158111
 10/30  14:00:00,58.164089874,12.7076411201,0.0,0.303255696685,34.3821554469,10.7710376103,67.2801716957,67.2801716957
 10/30  15:00:00,58.1815214742,12.7076411201,0.0,0.320687296854,34.3821554469,10.7710376103,64.4673465623,64.4673465623
 10/30  16:00:00,58.26628392,12.7076411201,0.0,0.405449742674,34.3821554469,10.7710376103,65.8949995784,65.8949995784
 10/30  17:00:00,58.3970774051,12.7076411201,0.0,0.536243227773,34.3821554469,10.7710376103,70.6334340047,70.6334340047
 10/30  18:00:00,51.3154920131,12.7076411201,0.0,0.601491608091,22.9214369646,9.5742556536,74.8641345415,74.8641345415
 10/30  19:00:00,54.1441789469,12.7076411201,0.0,0.674845208525,22.9214369646,9.5742556536,83.0947118035,83.0947118035
 10/30  20:00:00,49.1643454076,12.7076411201,0.0,0.712033120092,19.1011974705,8.3774736969,87.7470476933,87.7470476933
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.8118388123,12.7076411201,0.0,1.5345140317,1.91011974705,2.3935639134,174.521038265,174.521038265
 10/31  07:00:00,34.5487227651,12.7076411201,0.0,1.14747483002,7.6404789882,4.7871278268,134.6274694,134.6274694
 10/31  08:00:00,41.1977661693,12.7076411201,0.0,1.0114538818,19.1011974705,8.3774736969,118.206188642,118.206188642
 10/31  09:00:00,58.7297234557,12.7076411201,0.0,0.868889278357,34.3821554469,10.7710376103,96.1258735652,96.1258735652
 10/31  10:00:00,58.6567750828,12.7076411201,0.0,0.795940905434,34.3821554469,10.7710376103,89.6007954564,89.6007954564
 10/31  11:00:00,58.5767623064,12.7076411201,0.0,0.7159281291,34.3821554469,10.7710376103,79.4708302056,79.4708302056
 10/31  12:00:00,58.5345389575,12.7076411201,0.0,0.673704780147,34.3821554469,10.7710376103,75.5220707917,75.5220707917
 10/31  13:00:00,58.5102582322,12.7076411201,0.0,0.649424054854,34.3821554469,10.7710376103,73.4234650526,73.4234650526
 10/31  14:00:00,58.4949511355,12.7076411201,0.0,0.634116958162,34.3821554469,10.7710376103,71.6450218733,71.6450218733
 10/31  15:00:00,58.4786819122,12.7076411201,0.0,0.617847734904,34.3821554469,10.7710376103,67.7850228902,67.7850228902
 10/31  16:00:00,58.496774479,12.7076411201,0.0,0.635940301699,34.3821554469,10.7710376103,69.0922431344,69.0922431344
 10/31  17:00:00,58.5302089114,12.7076411201,0.0,0.669374734051,34.3821554469,10.7710376103,73.3115905997,73.3115905997
 10/31  18:00:00,51.4240091472,12.7076411201,0.0,0.710008742162,22.9214369646,9.5742556536,79.2726234103,79.2726234103
 10/31  19:00:00,54.2349725024,12.7076411201,0.0,0.765638764076,22.9214369646,9.5742556536,86.9559949164,86.9559949164
 10/31  20:00:00,49.2367140288,12.7076411201,0.0,0.784401741305,19.1011974705,8.3774736969,89.8803162987,89.8803162987
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5762205744,0.00552244715809,0.0,0.00101446680399,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.608977465,0.0110448943162,0.0,0.0282489101878,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.6729779355,0.0370538767935,0.0,0.0662403982767,1.91011974705,2.3935639134,0.759479096969,0.759479096969
 11/01  06:00:00,26.9459401198,12.7076411201,0.0,1.66861533918,1.91011974705,2.3935639134,185.937121513,185.937121513
 11/01  07:00:00,34.6766890263,12.7076411201,0.0,1.27544109118,7.6404789882,4.7871278268,145.593374288,145.593374288
 11/01  08:00:00,41.3204861211,12.7076411201,0.0,1.13417383358,19.1011974705,8.3774736969,131.421858709,131.421858709
 11/01  09:00:00,58.8378194005,12.7076411201,0.0,0.976985223188,34.3821554469,10.7710376103,111.43378185,111.43378185
 11/01  10:00:00,58.7223593886,12.7076411201,0.0,0.861525211304,34.3821554469,10.7710376103,103.766907506,103.766907506
 11/01  11:00:00,58.6025761503,12.7076411201,0.0,0.741741972993,34.3821554469,10.7710376103,91.7981708054,91.7981708054
 11/01  12:00:00,58.5064448796,12.7076411201,0.0,0.645610702275,34.3821554469,10.7710376103,83.3959300616,83.3959300616
 11/01  13:00:00,58.4500034746,12.7076411201,0.0,0.589169297227,34.3821554469,10.7710376103,77.8770386868,77.8770386868
 11/01  14:00:00,58.4486320932,12.7076411201,0.0,0.587797915835,34.3821554469,10.7710376103,77.1164560067,77.1164560067
 11/01  15:00:00,58.4413688708,12.7076411201,0.0,0.580534693514,34.3821554469,10.7710376103,72.394962272,72.394962272
 11/01  16:00:00,58.4591755766,12.7076411201,0.0,0.598341399305,34.3821554469,10.7710376103,72.4385552426,72.4385552426
 11/01  17:00:00,58.5094674377,12.7076411201,0.0,0.64863326039,34.3821554469,10.7710376103,76.7369731327,76.7369731327
 11/01  18:00:00,51.4295257776,12.7076411201,0.0,0.715525372567,22.9214369646,9.5742556536,82.511244361,82.511244361
 11/01  19:00:00,54.256754997,12.7076411201,0.0,0.787421258721,22.9214369646,9.5742556536,90.2253362347,90.2253362347
 11/01  20:00:00,49.2827688736,12.7076411201,0.0,0.830456586104,19.1011974705,8.3774736969,95.6414814695,95.6414814695
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5715244762,0.00184081571936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.6079658216,0.0110448943162,0.0,0.0272372668814,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.6688682,0.0358343093664,0.0,0.0633502302091,1.91011974705,2.3935639134,0.72381913256,0.72381913256
 11/02  04:00:00,12.7087829483,0.0519465582645,0.0,0.0871527295514,1.91011974705,2.3935639134,1.19857323009,1.19857323009
 11/02  05:00:00,12.7235460939,0.0518161301861,0.0,0.102046303281,1.91011974705,2.3935639134,1.18955350949,1.18955350949
 11/02  06:00:00,26.9720064232,12.7076411201,0.0,1.69468164266,1.91011974705,2.3935639134,194.687746546,194.687746546
 11/02  07:00:00,34.7235394264,12.7076411201,0.0,1.32229149129,7.6404789882,4.7871278268,154.494033863,154.494033863
 11/02  08:00:00,41.3420589627,12.7076411201,0.0,1.15574667516,19.1011974705,8.3774736969,139.959057582,139.959057582
 11/02  09:00:00,58.6010681644,12.7076411201,0.0,0.740233987025,34.3821554469,10.7710376103,103.697962978,103.697962978
 11/02  10:00:00,58.1580885271,12.7076411201,0.0,0.297254349732,34.3821554469,10.7710376103,76.9392953128,76.9392953128
 11/02  11:00:00,57.8656907959,12.7002778573,0.0,0.0122198814147,34.3821554469,10.7710376103,51.9640264992,51.9640264992
 11/02  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,38.1151768868,38.1151768868
 11/02  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,27.7551319362,27.7551319362
 11/02  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,19.013847578,19.013847578
 11/02  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,11.9653206472,11.9653206472
 11/02  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,14.8260361328,14.8260361328
 11/02  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.2672230866,25.2672230866
 11/02  18:00:00,52.2528283375,12.7076411201,0.0,0.161161265841,22.9214369646,9.5742556536,38.5150199927,38.5150199927
 11/02  19:00:00,53.8452370183,12.7076411201,0.0,0.375903279987,22.9214369646,9.5742556536,55.3341281055,55.3341281055
 11/02  20:00:00,48.9223496601,12.7076411201,0.0,0.470037372566,19.1011974705,8.3774736969,66.3669030205,66.3669030205
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.724091353,12.7076411201,0.0,1.44676657247,1.91011974705,2.3935639134,177.060149453,177.060149453
 11/03  07:00:00,34.5209640331,12.7076411201,0.0,1.119716098,7.6404789882,4.7871278268,141.200779919,141.200779919
 11/03  08:00:00,41.1153037483,12.7076411201,0.0,0.928991460729,19.1011974705,8.3774736969,121.263566206,121.263566206
 11/03  09:00:00,58.3772261293,12.7076411201,0.0,0.516391951998,34.3821554469,10.7710376103,84.3411261236,84.3411261236
 11/03  10:00:00,57.9735128694,12.7058003044,0.0,0.114519507818,34.3821554469,10.7710376103,57.3812622485,57.3812622485
 11/03  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.1369342822,25.1369342822
 11/03  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.84447766516,7.84447766516
 11/03  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.21803268193,4.21803268193
 11/03  14:00:00,57.8546095133,12.6965962258,0.0048202302619,0.0,34.3821554469,10.7710376103,3.09566529292,3.09566529292
 11/03  15:00:00,57.8749323875,12.6965962258,0.0251431044444,0.0,34.3821554469,10.7710376103,2.33572661957,2.33572661957
 11/03  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,2.52157393795,2.52157393795
 11/03  17:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,9.04376158238,9.04376158238
 11/03  18:00:00,52.151052905,12.7058003044,0.0,0.0612266491008,22.9214369646,9.5742556536,21.247563375,21.247563375
 11/03  19:00:00,53.6933182929,12.7076411201,0.0,0.223984554607,22.9214369646,9.5742556536,34.4618214469,34.4618214469
 11/03  20:00:00,48.7530030952,12.7076411201,0.0,0.300690807664,19.1011974705,8.3774736969,42.5632978835,42.5632978835
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.969350395,12.7076411201,0.0,1.29041659281,1.91011974705,1.79517293505,162.50822524,162.50822524
 11/04  07:00:00,29.3750172193,12.7076411201,0.0,0.990790735018,3.8202394941,3.5903458701,128.050053827,128.050053827
 11/04  08:00:00,31.0430334519,12.7076411201,0.0,0.890764065924,11.4607184823,5.9839097835,116.064623806,116.064623806
 11/04  09:00:00,45.9528846185,12.7076411201,0.0,0.749550880166,22.9214369646,9.5742556536,95.59225658,95.59225658
 11/04  10:00:00,58.4696286942,12.7076411201,0.0,0.608794516915,34.3821554469,10.7710376103,78.6066961799,78.6066961799
 11/04  11:00:00,58.3488060343,12.7076411201,0.0,0.487971856976,34.3821554469,10.7710376103,64.8030001237,64.8030001237
 11/04  12:00:00,58.1726351523,12.7076411201,0.0,0.311800974936,34.3821554469,10.7710376103,56.9930788182,56.9930788182
 11/04  13:00:00,58.0913760394,12.7076411201,0.0,0.23054186207,34.3821554469,10.7710376103,48.9434474691,48.9434474691
 11/04  14:00:00,57.9781195238,12.7076411201,0.0,0.117285346448,34.3821554469,10.7710376103,39.6943621015,39.6943621015
 11/04  15:00:00,57.8536164507,12.6984370415,0.0,0.00198635194903,34.3821554469,10.7710376103,29.2706988314,29.2706988314
 11/04  16:00:00,57.8864943978,12.702118673,0.0,0.0311826676668,34.3821554469,10.7710376103,27.1378109527,27.1378109527
 11/04  17:00:00,58.0800128788,12.7076411201,0.0,0.219178701466,34.3821554469,10.7710376103,35.242178072,35.242178072
 11/04  18:00:00,47.4703204935,12.7076411201,0.0,0.395674872591,19.1011974705,8.3774736969,54.7287554147,54.7287554147
 11/04  19:00:00,38.9474072914,12.7076411201,0.0,0.529137905483,11.4607184823,5.9839097835,73.0081901547,73.0081901547
 11/04  20:00:00,39.044009441,12.7076411201,0.0,0.625740055033,11.4607184823,5.9839097835,83.3258244277,83.3258244277
 11/04  21:00:00,29.0699804128,12.7076411201,0.0,0.685753928471,3.8202394941,3.5903458701,92.5065974494,92.5065974494
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9777194788,0.00552244715809,0.0,0.000904349575574,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,12.0086558693,0.0110448943162,0.0,0.0263182928631,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,12.0603315288,0.0348372644609,0.0,0.0542015822219,1.91011974705,1.79517293505,0.695626912843,0.695626912843
 11/05  08:00:00,23.0121180279,12.7076411201,0.0,1.51622487693,3.8202394941,3.5903458701,185.311374241,185.311374241
 11/05  09:00:00,20.8677948184,12.7076411201,0.0,0.749568334073,3.8202394941,3.5903458701,129.944014029,129.944014029
 11/05  10:00:00,35.3910992981,12.7076411201,0.0,0.221808461375,15.2809579764,7.1806917402,90.8384003746,90.8384003746
 11/05  11:00:00,35.1600867581,12.6984370415,0.0,0.0,15.2809579764,7.1806917402,63.6323147353,63.6323147353
 11/05  12:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,34.908705301,34.908705301
 11/05  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,15.0131713823,15.0131713823
 11/05  14:00:00,45.3120135404,12.6965962258,0.119724696373,0.0,22.9214369646,9.5742556536,3.49821547757,3.49821547757
 11/05  15:00:00,45.4396097329,12.6965962258,0.247320888923,0.0,22.9214369646,9.5742556536,1.90647089202,1.90647089202
 11/05  16:00:00,45.3911948471,12.6965962258,0.198906003095,0.0,22.9214369646,9.5742556536,1.10945191864,1.10945191864
 11/05  17:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,6.05314736002,6.05314736002
 11/05  18:00:00,32.0125363741,12.6965962258,0.0,0.0,7.6404789882,4.7871278268,30.6010708374,30.6010708374
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,26.2982137501,12.7076411201,0.0,1.02088896954,1.91011974705,2.3935639134,132.096795013,132.096795013
 11/06  08:00:00,27.2356573076,12.7076411201,0.0,0.722742705764,7.6404789882,4.7871278268,96.7294783466,96.7294783466
 11/06  09:00:00,40.6713268746,12.7076411201,0.0,0.485014587116,19.1011974705,8.3774736969,74.0048273083,74.0048273083
 11/06  10:00:00,58.0512550015,12.7076411201,0.0,0.190420824163,34.3821554469,10.7710376103,43.8865101511,43.8865101511
 11/06  11:00:00,57.8603735801,12.7002778573,0.0,0.00690266560204,34.3821554469,10.7710376103,28.9997591012,28.9997591012
 11/06  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.42277733198,8.42277733198
 11/06  13:00:00,57.9785393623,12.6965962258,0.12875007927,0.0,34.3821554469,10.7710376103,2.01174980122,2.01174980122
 11/06  14:00:00,58.1797917658,12.6965962258,0.330002482815,0.0,34.3821554469,10.7710376103,0.730056732001,0.730056732001
 11/06  15:00:00,58.4362197231,12.6965962258,0.586430440041,0.0,34.3821554469,10.7710376103,0.0176161705732,0.0176161705732
 11/06  16:00:00,58.6214651844,12.6965962258,0.771675901359,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,58.0194932694,12.6965962258,0.169703986403,0.0,34.3821554469,10.7710376103,0.136625241759,0.136625241759
 11/06  18:00:00,64.7381226163,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,6.82465249226,6.82465249226
 11/06  19:00:00,53.4833275143,12.702118673,0.0,0.0195162230827,22.9214369646,9.5742556536,20.5170253452,20.5170253452
 11/06  20:00:00,53.6491583985,12.7076411201,0.0,0.179824660165,22.9214369646,9.5742556536,34.9295520147,34.9295520147
 11/06  21:00:00,48.7303175615,12.7076411201,0.0,0.278005273965,19.1011974705,8.3774736969,44.93046208,44.93046208
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,26.0970481245,12.7076411201,0.0,0.819723343894,1.91011974705,2.3935639134,105.830816366,105.830816366
 11/07  08:00:00,27.1163013269,12.7076411201,0.0,0.60338672506,7.6404789882,4.7871278268,76.1705400375,76.1705400375
 11/07  09:00:00,40.6804237684,12.7076411201,0.0,0.494111480879,19.1011974705,8.3774736969,59.4624490086,59.4624490086
 11/07  10:00:00,58.2417614876,12.7076411201,0.0,0.380927310306,34.3821554469,10.7710376103,39.6208173219,39.6208173219
 11/07  11:00:00,58.1832026281,12.7076411201,0.0,0.322368450809,34.3821554469,10.7710376103,33.7000017813,33.7000017813
 11/07  12:00:00,58.0980758286,12.7076411201,0.0,0.237241651253,34.3821554469,10.7710376103,23.1284604547,23.1284604547
 11/07  13:00:00,58.0191904445,12.7076411201,0.0,0.158356267186,34.3821554469,10.7710376103,18.1190591396,18.1190591396
 11/07  14:00:00,57.9496137132,12.7076411201,0.0,0.0887795359002,34.3821554469,10.7710376103,11.9274203007,11.9274203007
 11/07  15:00:00,57.936532548,12.7076411201,0.0,0.0756983706283,34.3821554469,10.7710376103,8.21689652438,8.21689652438
 11/07  16:00:00,57.9535219778,12.7076411201,0.0,0.0926878005007,34.3821554469,10.7710376103,4.65228282805,4.65228282805
 11/07  17:00:00,58.0166492931,12.7076411201,0.0,0.155815115733,34.3821554469,10.7710376103,10.762351773,10.762351773
 11/07  18:00:00,65.0722360037,12.7076411201,0.0,0.323068493084,34.3821554469,10.7710376103,33.775012835,33.775012835
 11/07  19:00:00,53.9397660559,12.7076411201,0.0,0.470432317536,22.9214369646,9.5742556536,56.7440230291,56.7440230291
 11/07  20:00:00,54.0594585192,12.7076411201,0.0,0.590124780907,22.9214369646,9.5742556536,73.9550747561,73.9550747561
 11/07  21:00:00,49.1247868516,12.7076411201,0.0,0.672474564033,19.1011974705,8.3774736969,84.8040696524,84.8040696524
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.6031980092,0.0110448943162,0.0,0.0224694544629,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.6706348229,0.0359206859118,0.0,0.0650304765633,1.91011974705,2.3935639134,0.725690212156,0.725690212156
 11/08  06:00:00,12.7028074451,0.0494268183334,0.0,0.0836969662671,1.91011974705,2.3935639134,1.12319072677,1.12319072677
 11/08  07:00:00,26.9366784972,12.7076411201,0.0,1.65935371661,1.91011974705,2.3935639134,190.840294084,190.840294084
 11/08  08:00:00,27.6831728045,12.7076411201,0.0,1.17025820266,7.6404789882,4.7871278268,144.274158641,144.274158641
 11/08  09:00:00,40.8706838627,12.7076411201,0.0,0.684371575156,19.1011974705,8.3774736969,116.959727526,116.959727526
 11/08  10:00:00,58.0785309601,12.7076411201,0.0,0.217696782733,34.3821554469,10.7710376103,84.3500684519,84.3500684519
 11/08  11:00:00,57.8556613451,12.6984370415,0.0,0.00403124639676,34.3821554469,10.7710376103,68.8228820272,68.8228820272
 11/08  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,51.555080093,51.555080093
 11/08  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,43.0108924376,43.0108924376
 11/08  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,36.767900222,36.767900222
 11/08  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,35.2533090406,35.2533090406
 11/08  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,34.6878745204,34.6878745204
 11/08  17:00:00,57.8600018114,12.6984370415,0.0,0.00837171271368,34.3821554469,10.7710376103,41.3373175532,41.3373175532
 11/08  18:00:00,65.0405037951,12.7076411201,0.0,0.291336284417,34.3821554469,10.7710376103,57.6749863464,57.6749863464
 11/08  19:00:00,53.9517711186,12.7076411201,0.0,0.482437380269,22.9214369646,9.5742556536,71.6111804189,71.6111804189
 11/08  20:00:00,54.0798553821,12.7076411201,0.0,0.610521643753,22.9214369646,9.5742556536,86.9344074031,86.9344074031
 11/08  21:00:00,49.150865174,12.7076411201,0.0,0.698552886479,19.1011974705,8.3774736969,98.3550067874,98.3550067874
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.6140586254,0.0284036779211,0.0,0.0159712870676,1.91011974705,2.3935639134,0.614409248344,0.614409248344
 11/09  04:00:00,12.7303976585,0.0696414376369,0.0,0.0910725603978,1.91011974705,2.3935639134,1.71312008721,1.71312008721
 11/09  05:00:00,12.9476426681,0.231188994301,0.0,0.146770013379,1.91011974705,2.3935639134,6.60081774915,6.60081774915
 11/09  06:00:00,12.9772302993,0.223289162346,0.0,0.184257476476,1.91011974705,2.3935639134,6.36040369866,6.36040369866
 11/09  07:00:00,27.2143083856,12.7076411201,0.0,1.93698360503,1.91011974705,2.3935639134,240.341503769,240.341503769
 11/09  08:00:00,28.002853287,12.7076411201,0.0,1.48993868522,7.6404789882,4.7871278268,194.870060943,194.870060943
 11/09  09:00:00,41.2298039361,12.7076411201,0.0,1.04349164856,19.1011974705,8.3774736969,170.319711245,170.319711245
 11/09  10:00:00,58.434062573,12.7076411201,0.0,0.573228395714,34.3821554469,10.7710376103,138.135087406,138.135087406
 11/09  11:00:00,58.1276476012,12.7076411201,0.0,0.266813423841,34.3821554469,10.7710376103,120.356859924,120.356859924
 11/09  12:00:00,57.8927157858,12.7039594887,0.0,0.0355632399462,34.3821554469,10.7710376103,101.257174757,101.257174757
 11/09  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,87.5898032154,87.5898032154
 11/09  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,80.1605282982,80.1605282982
 11/09  15:00:00,58.117869819,12.7076411201,0.0,0.257035641718,34.3821554469,10.7710376103,80.3408812097,80.3408812097
 11/09  16:00:00,58.3179290511,12.7076411201,0.0,0.457094873814,34.3821554469,10.7710376103,79.0379771805,79.0379771805
 11/09  17:00:00,58.3795426846,12.7076411201,0.0,0.518708507319,34.3821554469,10.7710376103,83.7324389906,83.7324389906
 11/09  18:00:00,65.4282982294,12.7076411201,0.0,0.679130718736,34.3821554469,10.7710376103,97.8106751077,97.8106751077
 11/09  19:00:00,54.2514752232,12.7076411201,0.0,0.782141484858,22.9214369646,9.5742556536,109.617863273,109.617863273
 11/09  20:00:00,54.3546341424,12.7076411201,0.0,0.88530040406,22.9214369646,9.5742556536,122.286716516,122.286716516
 11/09  21:00:00,49.4303363586,12.7076411201,0.0,0.978024071056,19.1011974705,8.3774736969,134.725475971,134.725475971
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.6331858166,0.0374780443195,0.0,0.0260241117904,1.91011974705,2.3935639134,0.769968096472,0.769968096472
 11/10  03:00:00,12.745234117,0.0990654876219,0.0,0.0764849689048,1.91011974705,2.3935639134,2.64859804487,2.64859804487
 11/10  04:00:00,12.8936186233,0.196707397392,0.0,0.127227565414,1.91011974705,2.3935639134,5.57082830811,5.57082830811
 11/10  05:00:00,13.037251117,0.289424438666,0.0,0.178143017879,1.91011974705,2.3935639134,8.39609396028,8.39609396028
 11/10  06:00:00,13.1152173188,0.320892055215,0.0,0.224641603122,1.91011974705,2.3935639134,9.29381460543,9.29381460543
 11/10  07:00:00,27.2970797345,12.7076411201,0.0,2.01975495395,1.91011974705,2.3935639134,253.638141714,253.638141714
 11/10  08:00:00,28.1631137776,12.7076411201,0.0,1.65019917577,7.6404789882,4.7871278268,210.209172391,210.209172391
 11/10  09:00:00,41.6689260591,12.7076411201,0.0,1.48261377161,19.1011974705,8.3774736969,195.334331939,195.334331939
 11/10  10:00:00,59.2075304851,12.7076411201,0.0,1.34669630775,34.3821554469,10.7710376103,176.283216866,176.283216866
 11/10  11:00:00,59.1139261764,12.7076411201,0.0,1.25309199904,34.3821554469,10.7710376103,170.807906476,170.807906476
 11/10  12:00:00,59.0200030674,12.7076411201,0.0,1.15916889008,34.3821554469,10.7710376103,161.649093218,161.649093218
 11/10  13:00:00,58.9649841307,12.7076411201,0.0,1.1041499534,34.3821554469,10.7710376103,154.88368351,154.88368351
 11/10  14:00:00,58.9145427266,12.7076411201,0.0,1.05370854923,34.3821554469,10.7710376103,152.892035282,152.892035282
 11/10  15:00:00,58.5889436085,12.7076411201,0.0,0.72810943121,34.3821554469,10.7710376103,150.21599599,150.21599599
 11/10  16:00:00,58.5106763936,12.7076411201,0.0,0.649842216264,34.3821554469,10.7710376103,147.830485653,147.830485653
 11/10  17:00:00,58.784543509,12.7076411201,0.0,0.923709331692,34.3821554469,10.7710376103,155.757546382,155.757546382
 11/10  18:00:00,66.0036002089,12.7076411201,0.0,1.25443269826,34.3821554469,10.7710376103,174.176108154,174.176108154
 11/10  19:00:00,54.9362776218,12.7076411201,0.0,1.46694388346,22.9214369646,9.5742556536,192.332547053,192.332547053
 11/10  20:00:00,55.0604872402,12.7076411201,0.0,1.5911535019,22.9214369646,9.5742556536,206.363353142,206.363353142
 11/10  21:00:00,50.1901571548,12.7076411201,0.0,1.73784486724,19.1011974705,8.3774736969,225.786426429,225.786426429
 11/10  22:00:00,20.7926654906,0.0740678974178,0.0,0.0249907781913,7.6404789882,4.7871278268,2.06331413327,2.06331413327
 11/10  23:00:00,13.3635800829,0.51353051622,0.0,0.280365906263,1.91011974705,2.3935639134,15.1013135941,15.1013135941
 11/10  24:00:00,13.6459830991,0.635610975127,0.0,0.440688463489,1.91011974705,2.3935639134,18.7271194136,18.7271194136
 11/11  01:00:00,13.9084567597,1.40581997048,0.0,0.531344107118,1.91011974705,1.79517293505,35.4485161866,35.4485161866
 11/11  02:00:00,14.3009884198,1.73347680824,0.0,0.596218929422,1.91011974705,1.79517293505,40.9397733686,40.9397733686
 11/11  03:00:00,14.6470574835,2.02880319994,0.0,0.646961601476,1.91011974705,1.79517293505,48.6431386923,48.6431386923
 11/11  04:00:00,14.8958668515,2.22985224736,0.0,0.694721922025,1.91011974705,1.79517293505,51.1964802184,51.1964802184
 11/11  05:00:00,15.0232774176,2.33532907652,0.0,0.716655659029,1.91011974705,1.79517293505,55.1158908002,55.1158908002
 11/11  06:00:00,15.0104711506,2.31666805443,0.0,0.722510414079,1.91011974705,1.79517293505,52.7936205546,52.7936205546
 11/11  07:00:00,15.0075880773,2.32045469082,0.0,0.715840704422,1.91011974705,1.79517293505,54.5841019946,54.5841019946
 11/11  08:00:00,7.96169934057,2.23969823254,0.0,0.639041759257,1.91011974705,1.79517293505,50.7891321848,50.7891321848
 11/11  09:00:00,22.3560339838,12.7076411201,0.0,2.23780749952,3.8202394941,3.5903458701,315.809739272,315.809739272
 11/11  10:00:00,21.734383905,12.7076411201,0.0,1.61615742065,3.8202394941,3.5903458701,258.557874344,258.557874344
 11/11  11:00:00,36.604297595,12.7076411201,0.0,1.43500675831,15.2809579764,7.1806917402,226.707545804,226.707545804
 11/11  12:00:00,36.4906361332,12.7076411201,0.0,1.32134529651,15.2809579764,7.1806917402,205.756735857,205.756735857
 11/11  13:00:00,46.2720599195,12.7076411201,0.0,1.06872618115,22.9214369646,9.5742556536,170.665486497,170.665486497
 11/11  14:00:00,45.9235404848,12.7076411201,0.0,0.72020674643,22.9214369646,9.5742556536,141.859186279,141.859186279
 11/11  15:00:00,45.8097210555,12.7076411201,0.0,0.60638731715,22.9214369646,9.5742556536,127.925656226,127.925656226
 11/11  16:00:00,45.9629984701,12.7076411201,0.0,0.759664731726,22.9214369646,9.5742556536,124.825068098,124.825068098
 11/11  17:00:00,46.0788023038,12.7076411201,0.0,0.875468565434,22.9214369646,9.5742556536,123.501246464,123.501246464
 11/11  18:00:00,43.9965158514,12.7076411201,0.0,0.561225014697,15.2809579764,7.1806917402,153.962054277,153.962054277
 11/11  19:00:00,34.0243855191,12.7076411201,0.0,0.623137583997,7.6404789882,4.7871278268,160.998569044,160.998569044
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,12.0950209193,0.0811995032432,0.0,0.0425287340014,1.91011974705,1.79517293505,2.211953073,2.211953073
 11/11  23:00:00,12.3891619374,0.262076442201,0.0,0.155792813069,1.91011974705,1.79517293505,7.55241179188,7.55241179188
 11/11  24:00:00,12.4411813811,0.277955444569,0.0,0.19193325443,1.91011974705,1.79517293505,8.02000765556,8.02000765556
 11/12  01:00:00,12.5166895915,0.326734664342,0.0,0.218662245014,1.91011974705,1.79517293505,9.50103941436,9.50103941436
 11/12  02:00:00,12.6109338794,0.376760971567,0.0,0.26288022577,1.91011974705,1.79517293505,11.0095862654,11.0095862654
 11/12  03:00:00,12.7851035287,0.488963128465,0.0,0.324847718101,1.91011974705,1.79517293505,14.3984188358,14.3984188358
 11/12  04:00:00,12.9024589548,0.546550883357,0.0,0.384615389393,1.91011974705,1.79517293505,16.1487651143,16.1487651143
 11/12  05:00:00,13.0325306289,0.62877701623,0.0,0.432460930599,1.91011974705,1.79517293505,18.6284912742,18.6284912742
 11/12  06:00:00,13.4578548494,0.998423018703,0.0,0.488139148567,1.91011974705,1.79517293505,25.7562108848,25.7562108848
 11/12  07:00:00,13.9823438187,1.47356483527,0.0,0.537486301341,1.91011974705,1.79517293505,35.3509225058,35.3509225058
 11/12  08:00:00,6.9237886417,1.32027571192,0.0,0.520553581008,1.91011974705,1.79517293505,32.479871594,32.479871594
 11/12  09:00:00,22.3046487943,12.7076411201,0.0,2.18642231001,3.8202394941,3.5903458701,302.964450315,302.964450315
 11/12  10:00:00,21.5845449717,12.7076411201,0.0,1.46631848732,3.8202394941,3.5903458701,253.010057126,253.010057126
 11/12  11:00:00,36.2988692803,12.7076411201,0.0,1.12957844361,15.2809579764,7.1806917402,227.890962188,227.890962188
 11/12  12:00:00,36.1571273535,12.7076411201,0.0,0.987836516809,15.2809579764,7.1806917402,216.119206101,216.119206101
 11/12  13:00:00,45.9762376085,12.7076411201,0.0,0.77290387022,22.9214369646,9.5742556536,196.886438327,196.886438327
 11/12  14:00:00,45.9186655498,12.7076411201,0.0,0.71533181149,22.9214369646,9.5742556536,190.282794273,190.282794273
 11/12  15:00:00,45.8796940132,12.7076411201,0.0,0.676360274906,22.9214369646,9.5742556536,184.301277247,184.301277247
 11/12  16:00:00,45.9540065853,12.7076411201,0.0,0.75067284702,22.9214369646,9.5742556536,182.505343664,182.505343664
 11/12  17:00:00,46.2400060162,12.7076411201,0.0,1.03667227792,22.9214369646,9.5742556536,185.644871357,185.644871357
 11/12  18:00:00,44.0674082015,12.7076411201,0.0,0.632117364795,15.2809579764,7.1806917402,233.162066224,233.162066224
 11/12  19:00:00,34.2031591279,12.7076411201,0.0,0.801911192803,7.6404789882,4.7871278268,248.808778265,248.808778265
 11/12  20:00:00,12.0253377067,0.0540450246446,0.0,0.0,1.91011974705,1.79517293505,1.63378943924,1.63378943924
 11/12  21:00:00,12.5321268948,0.406433675224,0.0,0.154400537464,1.91011974705,1.79517293505,11.8410196228,11.8410196228
 11/12  22:00:00,12.7813175419,0.508529840007,0.0,0.301495019761,1.91011974705,1.79517293505,15.0072545434,15.0072545434
 11/12  23:00:00,13.0100232553,0.662602504698,0.0,0.376128068507,1.91011974705,1.79517293505,19.5728893461,19.5728893461
 11/12  24:00:00,13.4618477644,1.06227799784,0.0,0.428277084481,1.91011974705,1.79517293505,26.9738589129,26.9738589129
 11/13  01:00:00,14.3341546134,1.28654306198,0.0,0.477927890922,1.91011974705,2.3935639134,32.4523393971,32.4523393971
 11/13  02:00:00,14.8327565274,1.73547953257,0.0,0.527593334389,1.91011974705,2.3935639134,40.5839307712,40.5839307712
 11/13  03:00:00,14.9008892886,1.75852870414,0.0,0.572676924007,1.91011974705,2.3935639134,42.4211662505,42.4211662505
 11/13  04:00:00,15.2642842157,2.09162695431,0.0,0.602973600934,1.91011974705,2.3935639134,47.9134478104,47.9134478104
 11/13  05:00:00,15.2193281977,2.0129521834,0.0,0.636692353895,1.91011974705,2.3935639134,47.9458438164,47.9458438164
 11/13  06:00:00,15.7487726517,2.49724311525,0.0,0.681845876041,1.91011974705,2.3935639134,56.4616427942,56.4616427942
 11/13  07:00:00,27.9026444303,12.7076411201,0.0,2.62531964974,1.91011974705,2.3935639134,336.495653585,336.495653585
 11/13  08:00:00,30.2856067257,12.7076411201,0.0,2.39502545723,7.6404789882,4.7871278268,310.372322715,310.372322715
 11/13  09:00:00,41.8437886278,12.7076411201,0.0,1.65747634024,19.1011974705,8.3774736969,265.206889593,265.206889593
 11/13  10:00:00,58.8802942628,12.7076411201,0.0,1.01946008547,34.3821554469,10.7710376103,215.97422869,215.97422869
 11/13  11:00:00,58.4865008425,12.7076411201,0.0,0.625666665201,34.3821554469,10.7710376103,186.242505853,186.242505853
 11/13  12:00:00,58.2306623905,12.7076411201,0.0,0.369828213187,34.3821554469,10.7710376103,163.233783702,163.233783702
 11/13  13:00:00,58.1263164735,12.7076411201,0.0,0.265482296165,34.3821554469,10.7710376103,146.68369115,146.68369115
 11/13  14:00:00,58.2977700041,12.7076411201,0.0,0.436935826732,34.3821554469,10.7710376103,133.874471102,133.874471102
 11/13  15:00:00,58.300036212,12.7076411201,0.0,0.439202034631,34.3821554469,10.7710376103,125.219497278,125.219497278
 11/13  16:00:00,58.297693396,12.7076411201,0.0,0.436859218645,34.3821554469,10.7710376103,118.347234766,118.347234766
 11/13  17:00:00,58.5620970261,12.7076411201,0.0,0.701262848728,34.3821554469,10.7710376103,123.980305171,123.980305171
 11/13  18:00:00,67.0633939728,12.7076411201,0.0,0.936559795424,34.3821554469,10.7710376103,135.752323969,135.752323969
 11/13  19:00:00,54.5169892775,12.7076411201,0.0,1.04765553916,22.9214369646,9.5742556536,143.595163579,143.595163579
 11/13  20:00:00,54.5795079831,12.7076411201,0.0,1.11017424481,22.9214369646,9.5742556536,148.991652565,148.991652565
 11/13  21:00:00,49.607456792,12.7076411201,0.0,1.15514450445,19.1011974705,8.3774736969,153.479124852,153.479124852
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.7803398933,0.150545203022,0.0,0.0601110297935,1.91011974705,2.3935639134,4.20279549248,4.20279549248
 11/14  01:00:00,12.9917422899,0.265658692361,0.0,0.156399937042,1.91011974705,2.3935639134,7.65561600235,7.65561600235
 11/14  02:00:00,13.1335311066,0.356023005389,0.0,0.207824440806,1.91011974705,2.3935639134,10.3898657254,10.3898657254
 11/14  03:00:00,13.1795083322,0.36842703735,0.0,0.241397634415,1.91011974705,2.3935639134,10.7598911576,10.7598911576
 11/14  04:00:00,13.2901718517,0.447511454871,0.0,0.272976736402,1.91011974705,2.3935639134,13.1567484917,13.1567484917
 11/14  05:00:00,13.3141407596,0.445197792951,0.0,0.299259306173,1.91011974705,2.3935639134,13.0807578097,13.0807578097
 11/14  06:00:00,13.4182261802,0.523891493323,0.0,0.324651026406,1.91011974705,2.3935639134,15.4715623712,15.4715623712
 11/14  07:00:00,27.4470598121,12.7076411201,0.0,2.16973503155,1.91011974705,2.3935639134,268.958945998,268.958945998
 11/14  08:00:00,29.5424329316,12.7076411201,0.0,1.6518516631,7.6404789882,4.7871278268,214.004216431,214.004216431
 11/14  09:00:00,41.347524032,12.7076411201,0.0,1.16121174451,19.1011974705,8.3774736969,182.103498462,182.103498462
 11/14  10:00:00,58.5410756311,12.7076411201,0.0,0.680241453742,34.3821554469,10.7710376103,146.623823396,146.623823396
 11/14  11:00:00,58.2232838767,12.7076411201,0.0,0.362449699368,34.3821554469,10.7710376103,127.958114406,127.958114406
 11/14  12:00:00,57.9624728296,12.7076411201,0.0,0.101638652239,34.3821554469,10.7710376103,106.223529226,106.223529226
 11/14  13:00:00,57.8516300987,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,90.1733721985,90.1733721985
 11/14  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,77.2759454766,77.2759454766
 11/14  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,69.156560628,69.156560628
 11/14  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,61.1444598088,61.1444598088
 11/14  17:00:00,58.0752801285,12.7076411201,0.0,0.214445951129,34.3821554469,10.7710376103,67.8226045039,67.8226045039
 11/14  18:00:00,66.6624875871,12.7076411201,0.0,0.535653409773,34.3821554469,10.7710376103,84.8047644705,84.8047644705
 11/14  19:00:00,54.1479402075,12.7076411201,0.0,0.678606469191,22.9214369646,9.5742556536,99.9784423548,99.9784423548
 11/14  20:00:00,54.2930598576,12.7076411201,0.0,0.823726119293,22.9214369646,9.5742556536,118.37514304,118.37514304
 11/14  21:00:00,49.3411667008,12.7076411201,0.0,0.888854413234,19.1011974705,8.3774736969,125.754443843,125.754443843
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.6058037305,0.034306673827,0.0,0.00181339619406,1.91011974705,2.3935639134,0.937901687798,0.937901687798
 11/15  02:00:00,12.8205489045,0.179989864309,0.0,0.0708753797364,1.91011974705,2.3935639134,5.10777711462,5.10777711462
 11/15  03:00:00,12.9555255587,0.251253116486,0.0,0.134588781732,1.91011974705,2.3935639134,7.24882200154,7.24882200154
 11/15  04:00:00,13.0567104953,0.313378449304,0.0,0.173648385498,1.91011974705,2.3935639134,9.11253130795,9.11253130795
 11/15  05:00:00,13.0925856964,0.326346436522,0.0,0.196555599391,1.91011974705,2.3935639134,9.51898168928,9.51898168928
 11/15  06:00:00,13.173414919,0.381894137852,0.0,0.221837120731,1.91011974705,2.3935639134,11.1788046881,11.1788046881
 11/15  07:00:00,27.2586886076,12.7076411201,0.0,1.98136382699,1.91011974705,2.3935639134,254.394469483,254.394469483
 11/15  08:00:00,29.389996644,12.7076411201,0.0,1.4994153755,7.6404789882,4.7871278268,200.462542295,200.462542295
 11/15  09:00:00,41.2234913233,12.7076411201,0.0,1.0371790358,19.1011974705,8.3774736969,170.160860414,170.160860414
 11/15  10:00:00,58.4378776552,12.7076411201,0.0,0.577043477889,34.3821554469,10.7710376103,136.453121373,136.453121373
 11/15  11:00:00,58.1355879423,12.7076411201,0.0,0.274753764936,34.3821554469,10.7710376103,114.550057873,114.550057873
 11/15  12:00:00,57.9757321701,12.7076411201,0.0,0.114897992761,34.3821554469,10.7710376103,96.4287064829,96.4287064829
 11/15  13:00:00,57.8704054102,12.7039594887,0.0,0.013252864303,34.3821554469,10.7710376103,93.0748646496,93.0748646496
 11/15  14:00:00,58.0702563961,12.7076411201,0.0,0.209422218811,34.3821554469,10.7710376103,92.6196129933,92.6196129933
 11/15  15:00:00,58.3477781016,12.7076411201,0.0,0.486943924303,34.3821554469,10.7710376103,93.1224142017,93.1224142017
 11/15  16:00:00,58.4628168877,12.7076411201,0.0,0.601982710325,34.3821554469,10.7710376103,92.4863080521,92.4863080521
 11/15  17:00:00,58.5269221194,12.7076411201,0.0,0.6660879421,34.3821554469,10.7710376103,95.6132491367,95.6132491367
 11/15  18:00:00,66.8571440767,12.7076411201,0.0,0.730309899325,34.3821554469,10.7710376103,100.663016871,100.663016871
 11/15  19:00:00,54.243941075,12.7076411201,0.0,0.774607336625,22.9214369646,9.5742556536,105.422716401,105.422716401
 11/15  20:00:00,54.3076748378,12.7076411201,0.0,0.838341099498,22.9214369646,9.5742556536,114.211895911,114.211895911
 11/15  21:00:00,49.3292230255,12.7076411201,0.0,0.876910737935,19.1011974705,8.3774736969,119.168266541,119.168266541
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5814223457,0.00552244715809,0.0,0.00621623812164,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.7034771822,0.0652676914842,0.0,0.0685258302571,1.91011974705,2.3935639134,1.58101105732,1.58101105732
 11/16  03:00:00,12.9004639418,0.201377206705,0.0,0.129403074603,1.91011974705,2.3935639134,5.75954681071,5.75954681071
 11/16  04:00:00,13.0357845178,0.293107317663,0.0,0.172993539638,1.91011974705,2.3935639134,8.47336152336,8.47336152336
 11/16  05:00:00,13.0282870182,0.268076221373,0.0,0.190527136414,1.91011974705,2.3935639134,7.75167409481,7.75167409481
 11/16  06:00:00,13.1085479168,0.334151044493,0.0,0.204713211813,1.91011974705,2.3935639134,9.71038531372,9.71038531372
 11/16  07:00:00,27.2007672212,12.7076411201,0.0,1.92344244065,1.91011974705,2.3935639134,240.646639208,240.646639208
 11/16  08:00:00,29.3876099501,12.7076411201,0.0,1.49702868161,7.6404789882,4.7871278268,194.884803749,194.884803749
 11/16  09:00:00,41.1912315885,12.7076411201,0.0,1.004919301,19.1011974705,8.3774736969,159.416073051,159.416073051
 11/16  10:00:00,58.3725063782,12.7076411201,0.0,0.511672200888,34.3821554469,10.7710376103,116.999056088,116.999056088
 11/16  11:00:00,58.0988048203,12.7076411201,0.0,0.237970642933,34.3821554469,10.7710376103,92.8342721432,92.8342721432
 11/16  12:00:00,57.8619248418,12.7002778573,0.0,0.00845392733002,34.3821554469,10.7710376103,61.7745949083,61.7745949083
 11/16  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,39.4924437184,39.4924437184
 11/16  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.3736510708,25.3736510708
 11/16  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,21.0326787363,21.0326787363
 11/16  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,20.2312504638,20.2312504638
 11/16  17:00:00,58.0156201562,12.7076411201,0.0,0.154785978915,34.3821554469,10.7710376103,30.4912313804,30.4912313804
 11/16  18:00:00,66.4995917037,12.7076411201,0.0,0.372757526379,34.3821554469,10.7710376103,51.9826080242,51.9826080242
 11/16  19:00:00,53.978640661,12.7076411201,0.0,0.509306922666,22.9214369646,9.5742556536,71.2427098402,71.2427098402
 11/16  20:00:00,54.0278197016,12.7076411201,0.0,0.55848596332,22.9214369646,9.5742556536,77.4187467009,77.4187467009
 11/16  21:00:00,49.0627289286,12.7076411201,0.0,0.610416641051,19.1011974705,8.3774736969,84.2279334383,84.2279334383
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,26.7321699167,12.7076411201,0.0,1.45484513614,1.91011974705,2.3935639134,176.90010671,176.90010671
 11/17  08:00:00,28.9613399702,12.7076411201,0.0,1.07075870174,7.6404789882,4.7871278268,134.331526015,134.331526015
 11/17  09:00:00,41.0958674273,12.7076411201,0.0,0.90955513973,19.1011974705,8.3774736969,115.635548394,115.635548394
 11/17  10:00:00,58.6219115633,12.7076411201,0.0,0.761077385966,34.3821554469,10.7710376103,94.4240767899,94.4240767899
