Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/17  11:00:00,58.5494208533,12.7076411201,0.0,0.688586676002,34.3821554469,10.7710376103,88.3684017289,88.3684017289
 11/17  12:00:00,58.4983427222,12.7076411201,0.0,0.637508544868,34.3821554469,10.7710376103,79.6534184648,79.6534184648
 11/17  13:00:00,58.4780021805,12.7076411201,0.0,0.617168003217,34.3821554469,10.7710376103,76.5454043217,76.5454043217
 11/17  14:00:00,58.4606210516,12.7076411201,0.0,0.599786874236,34.3821554469,10.7710376103,74.1014477378,74.1014477378
 11/17  15:00:00,58.408990041,12.7076411201,0.0,0.548155863679,34.3821554469,10.7710376103,70.2517437163,70.2517437163
 11/17  16:00:00,58.3863121883,12.7076411201,0.0,0.525478010927,34.3821554469,10.7710376103,65.252616117,65.252616117
 11/17  17:00:00,58.4245663555,12.7076411201,0.0,0.563732178187,34.3821554469,10.7710376103,70.2335395569,70.2335395569
 11/17  18:00:00,66.7741777765,12.7076411201,0.0,0.647343599133,34.3821554469,10.7710376103,77.489047157,77.489047157
 11/17  19:00:00,54.1699385544,12.7076411201,0.0,0.700604816077,22.9214369646,9.5742556536,83.2962291667,83.2962291667
 11/17  20:00:00,54.2321900892,12.7076411201,0.0,0.76285635087,22.9214369646,9.5742556536,91.1379258659,91.1379258659
 11/17  21:00:00,49.2410894415,12.7076411201,0.0,0.788777153995,19.1011974705,8.3774736969,94.5056740967,94.5056740967
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,12.0125816945,0.0110448943162,0.0,0.0302441180399,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,12.1168631423,0.0606037027615,0.0,0.0849667573943,1.91011974705,1.79517293505,1.46038516506,1.46038516506
 11/18  06:00:00,12.2000102154,0.106093334895,0.0,0.122624198383,1.91011974705,1.79517293505,2.79004697409,2.79004697409
 11/18  07:00:00,26.4627969528,12.7076411201,0.0,1.78386315053,1.91011974705,1.79517293505,209.275512938,209.275512938
 11/18  08:00:00,24.2756189848,12.7076411201,0.0,1.40205916715,3.8202394941,3.5903458701,169.954051838,169.954051838
 11/18  09:00:00,31.3911211042,12.7076411201,0.0,1.23885171824,11.4607184823,5.9839097835,158.017878907,158.017878907
 11/18  10:00:00,46.3303414699,12.7076411201,0.0,1.12700773156,22.9214369646,9.5742556536,139.488656359,139.488656359
 11/18  11:00:00,58.875854114,12.7076411201,0.0,1.01501993672,34.3821554469,10.7710376103,126.387301733,126.387301733
 11/18  12:00:00,58.7277945574,12.7076411201,0.0,0.866960380093,34.3821554469,10.7710376103,114.16181775,114.16181775
 11/18  13:00:00,58.7071471285,12.7076411201,0.0,0.846312951122,34.3821554469,10.7710376103,109.996600351,109.996600351
 11/18  14:00:00,58.7063279542,12.7076411201,0.0,0.845493776917,34.3821554469,10.7710376103,110.846918908,110.846918908
 11/18  15:00:00,58.7092092977,12.7076411201,0.0,0.848375120375,34.3821554469,10.7710376103,109.370156606,109.370156606
 11/18  16:00:00,58.7134635378,12.7076411201,0.0,0.852629360443,34.3821554469,10.7710376103,106.477064017,106.477064017
 11/18  17:00:00,58.7584386994,12.7076411201,0.0,0.897604522081,34.3821554469,10.7710376103,107.59206975,107.59206975
 11/18  18:00:00,67.0917264314,12.7076411201,0.0,0.96489225405,34.3821554469,10.7710376103,113.626340642,113.626340642
 11/18  19:00:00,49.5095476818,12.7076411201,0.0,1.05723539431,19.1011974705,8.3774736969,130.581747867,130.581747867
 11/18  20:00:00,39.5414828279,12.7076411201,0.0,1.12321344197,11.4607184823,5.9839097835,140.405208721,140.405208721
 11/18  21:00:00,39.5752408133,12.7076411201,0.0,1.15697142737,11.4607184823,5.9839097835,143.108716354,143.108716354
 11/18  22:00:00,29.5784035032,12.7076411201,0.0,1.1941770189,3.8202394941,3.5903458701,150.991931893,150.991931893
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,12.0626195032,0.0422860075808,0.0,0.0490408134971,1.91011974705,1.79517293505,0.964842329516,0.964842329516
 11/19  02:00:00,12.2260396357,0.119632047602,0.0,0.135114905962,1.91011974705,1.79517293505,3.19812244279,3.19812244279
 11/19  03:00:00,12.2808961514,0.133902363719,0.0,0.175701105588,1.91011974705,1.79517293505,3.59716306856,3.59716306856
 11/19  04:00:00,12.385414752,0.214733093393,0.0,0.19938897654,1.91011974705,1.79517293505,6.08720256238,6.08720256238
 11/19  05:00:00,12.4063672795,0.22012710004,0.0,0.214947497327,1.91011974705,1.79517293505,6.22968018711,6.22968018711
 11/19  06:00:00,12.4760013285,0.275449964003,0.0,0.229258682403,1.91011974705,1.79517293505,7.94856109064,7.94856109064
 11/19  07:00:00,12.4686794873,0.259934766151,0.0,0.237452039089,1.91011974705,1.79517293505,7.43625813401,7.43625813401
 11/19  08:00:00,6.98681971241,0.29869216934,0.0,0.227501527641,1.91011974705,1.79517293505,8.66025559567,8.66025559567
 11/19  09:00:00,21.9592434983,12.7076411201,0.0,1.84101701399,3.8202394941,3.5903458701,221.541548048,221.541548048
 11/19  10:00:00,21.4649012246,12.7076411201,0.0,1.34667474024,3.8202394941,3.5903458701,171.671031907,171.671031907
 11/19  11:00:00,36.2939257332,12.7076411201,0.0,1.12463489647,15.2809579764,7.1806917402,147.352103933,147.352103933
 11/19  12:00:00,36.144320957,12.7076411201,0.0,0.975030120303,15.2809579764,7.1806917402,134.425185693,134.425185693
 11/19  13:00:00,46.0453271223,12.7076411201,0.0,0.841993383997,22.9214369646,9.5742556536,113.263057017,113.263057017
 11/19  14:00:00,45.9564862074,12.7076411201,0.0,0.753152469114,22.9214369646,9.5742556536,99.6954932564,99.6954932564
 11/19  15:00:00,45.9173151054,12.7076411201,0.0,0.713981367038,22.9214369646,9.5742556536,91.9152862551,91.9152862551
 11/19  16:00:00,45.912346119,12.7076411201,0.0,0.709012380702,22.9214369646,9.5742556536,88.9310010069,88.9310010069
 11/19  17:00:00,45.9248301902,12.7076411201,0.0,0.72149645187,22.9214369646,9.5742556536,88.6197851126,88.6197851126
 11/19  18:00:00,43.8986474262,12.7076411201,0.0,0.463356589495,15.2809579764,7.1806917402,111.345194152,111.345194152
 11/19  19:00:00,33.9178351541,12.7076411201,0.0,0.516587218989,7.6404789882,4.7871278268,117.802499343,117.802499343
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5903811127,0.00920407859682,0.0,0.0114933736703,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.6426933725,0.021384774683,0.0,0.0516249373411,1.91011974705,2.3935639134,0.305018121851,0.305018121851
 11/20  03:00:00,12.6971550752,0.0446082833258,0.0,0.0828631313991,1.91011974705,2.3935639134,0.980331251381,0.980331251381
 11/20  04:00:00,12.7518848908,0.0704172794786,0.0,0.111783950884,1.91011974705,2.3935639134,1.74522460847,1.74522460847
 11/20  05:00:00,12.8019013435,0.0964546908827,0.0,0.135762992134,1.91011974705,2.3935639134,2.51475904497,2.51475904497
 11/20  06:00:00,12.8275591708,0.105955844868,0.0,0.151919665452,1.91011974705,2.3935639134,2.78384137031,2.78384137031
 11/20  07:00:00,27.0497026171,12.7076411201,0.0,1.77237783652,1.91011974705,2.3935639134,206.077690424,206.077690424
 11/20  08:00:00,29.2873132707,12.7076411201,0.0,1.39673200223,7.6404789882,4.7871278268,166.157466707,166.157466707
 11/20  09:00:00,41.3038023883,12.7076411201,0.0,1.11749010076,19.1011974705,8.3774736969,149.492466631,149.492466631
 11/20  10:00:00,58.5379281132,12.7076411201,0.0,0.677093935826,34.3821554469,10.7710376103,119.429289503,119.429289503
 11/20  11:00:00,58.1098818937,12.7076411201,0.0,0.249047716369,34.3821554469,10.7710376103,103.059848479,103.059848479
 11/20  12:00:00,57.8592885702,12.7002778573,0.0,0.00581765573281,34.3821554469,10.7710376103,85.0964489694,85.0964489694
 11/20  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,71.6250539066,71.6250539066
 11/20  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,61.7122187022,61.7122187022
 11/20  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,56.0027158283,56.0027158283
 11/20  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,51.2289121903,51.2289121903
 11/20  17:00:00,58.0341994278,12.7058003044,0.0,0.175206066176,34.3821554469,10.7710376103,63.3837619006,63.3837619006
 11/20  18:00:00,66.6651438091,12.7076411201,0.0,0.538309631802,34.3821554469,10.7710376103,83.3937898616,83.3937898616
 11/20  19:00:00,54.1426076827,12.7076411201,0.0,0.673273944354,22.9214369646,9.5742556536,96.8623392109,96.8623392109
 11/20  20:00:00,54.2298690718,12.7076411201,0.0,0.760535333507,22.9214369646,9.5742556536,106.829915717,106.829915717
 11/20  21:00:00,49.2772514955,12.7076411201,0.0,0.824939207959,19.1011974705,8.3774736969,114.59928541,114.59928541
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5771095641,0.00552244715809,0.0,0.00190345650173,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.6104519887,0.0110448943162,0.0,0.0297234339708,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.6589073455,0.0351122229513,0.0,0.0541114621449,1.91011974705,2.3935639134,0.702737597714,0.702737597714
 11/21  06:00:00,12.6962724869,0.0508035689074,0.0,0.0757852575823,1.91011974705,2.3935639134,1.16524352746,1.16524352746
 11/21  07:00:00,26.931221343,12.7076411201,0.0,1.65389656247,1.91011974705,2.3935639134,201.09584989,201.09584989
 11/21  08:00:00,30.4588938869,12.7076411201,0.0,1.19064595177,7.6404789882,4.7871278268,151.848410557,151.848410557
 11/21  09:00:00,40.8531295229,12.7076411201,0.0,0.666817235378,19.1011974705,8.3774736969,122.321424361,122.321424361
 11/21  10:00:00,58.0120031474,12.7058003044,0.0,0.153009785786,34.3821554469,10.7710376103,84.8728781313,84.8728781313
 11/21  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,59.3091989545,59.3091989545
 11/21  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,33.1908590786,33.1908590786
 11/21  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,17.0275964598,17.0275964598
 11/21  14:00:00,57.965229565,12.6965962258,0.115440282017,0.0,34.3821554469,10.7710376103,6.41451649614,6.41451649614
 11/21  15:00:00,58.0438385905,12.6965962258,0.194049307451,0.0,34.3821554469,10.7710376103,3.9847962789,3.9847962789
 11/21  16:00:00,58.1019270591,12.6965962258,0.252137776087,0.0,34.3821554469,10.7710376103,2.76502831541,2.76502831541
 11/21  17:00:00,57.892269618,12.6965962258,0.0424803349637,0.0,34.3821554469,10.7710376103,4.25838554436,4.25838554436
 11/21  18:00:00,66.115789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,13.3539881321,13.3539881321
 11/21  19:00:00,53.478235684,12.702118673,0.0,0.0144243927862,22.9214369646,9.5742556536,20.489553077,20.489553077
 11/21  20:00:00,53.6207410146,12.7076411201,0.0,0.151407276317,22.9214369646,9.5742556536,31.4082572093,31.4082572093
 11/21  21:00:00,48.6891460631,12.7076411201,0.0,0.236833775563,19.1011974705,8.3774736969,38.8926554214,38.8926554214
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.5147315602,12.7076411201,0.0,1.23740677962,1.91011974705,2.3935639134,159.477398213,159.477398213
 11/22  08:00:00,30.2098330138,12.7076411201,0.0,0.941585078705,7.6404789882,4.7871278268,126.431260553,126.431260553
 11/22  09:00:00,40.8063986477,12.7076411201,0.0,0.620086360128,19.1011974705,8.3774736969,103.71600974,103.71600974
 11/22  10:00:00,58.1182096574,12.7076411201,0.0,0.257375480032,34.3821554469,10.7710376103,69.5724253031,69.5724253031
 11/22  11:00:00,57.8649848415,12.7002778573,0.0,0.0115139270191,34.3821554469,10.7710376103,51.2834051858,51.2834051858
 11/22  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,39.0482730331,39.0482730331
 11/22  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,33.3291922443,33.3291922443
 11/22  14:00:00,57.8648027008,12.7039594887,0.0,0.00765015495115,34.3821554469,10.7710376103,29.2403863344,29.2403863344
 11/22  15:00:00,57.9204036765,12.7076411201,0.0,0.0595694991688,34.3821554469,10.7710376103,30.9510077017,30.9510077017
 11/22  16:00:00,58.0629721822,12.7076411201,0.0,0.202138004904,34.3821554469,10.7710376103,33.6911885858,33.6911885858
 11/22  17:00:00,59.5507382048,12.7076411201,0.0,0.312237360833,34.3821554469,10.7710376103,39.973421931,39.973421931
 11/22  18:00:00,66.5490263457,12.7076411201,0.0,0.422192168361,34.3821554469,10.7710376103,53.3884723564,53.3884723564
 11/22  19:00:00,53.9643806208,12.7076411201,0.0,0.495046882458,22.9214369646,9.5742556536,64.622814203,64.622814203
 11/22  20:00:00,54.0185617553,12.7076411201,0.0,0.549228016962,22.9214369646,9.5742556536,72.4952203724,72.4952203724
 11/22  21:00:00,49.0522345477,12.7076411201,0.0,0.599922260134,19.1011974705,8.3774736969,79.3987359867,79.3987359867
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9778969027,0.00552244715809,0.0,0.00108177345981,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,12.012838015,0.0110448943162,0.0,0.0305004385528,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,7.95102340383,0.0486011733215,0.0,0.0641295484056,1.91011974705,1.79517293505,1.09983565643,1.09983565643
 11/23  09:00:00,21.7480795772,12.7076411201,0.0,1.62985309289,3.8202394941,3.5903458701,195.048927514,195.048927514
 11/23  10:00:00,21.289833501,12.7076411201,0.0,1.17160701666,3.8202394941,3.5903458701,151.057790718,151.057790718
 11/23  11:00:00,36.1441888289,12.7076411201,0.0,0.974897992126,15.2809579764,7.1806917402,132.279191558,132.279191558
 11/23  12:00:00,36.0604481899,12.7076411201,0.0,0.891157353158,15.2809579764,7.1806917402,126.07796968,126.07796968
 11/23  13:00:00,45.9395497573,12.7076411201,0.0,0.736216018991,22.9214369646,9.5742556536,107.794657642,107.794657642
 11/23  14:00:00,45.8336919289,12.7076411201,0.0,0.630358190543,22.9214369646,9.5742556536,99.8851121071,99.8851121071
 11/23  15:00:00,45.5753886909,12.7076411201,0.0,0.372054952557,22.9214369646,9.5742556536,91.075897212,91.075897212
 11/23  16:00:00,45.4003768169,12.7076411201,0.0,0.1970430786,22.9214369646,9.5742556536,83.2255912307,83.2255912307
 11/23  17:00:00,46.9808991011,12.7076411201,0.0,0.399898696098,22.9214369646,9.5742556536,86.6708100239,86.6708100239
 11/23  18:00:00,43.7634168801,12.7076411201,0.0,0.32812604341,15.2809579764,7.1806917402,128.232441148,128.232441148
 11/23  19:00:00,33.8806511552,12.7076411201,0.0,0.479403220028,7.6404789882,4.7871278268,149.109535357,149.109535357
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9880817233,0.00736326287746,0.0,0.00942577827553,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,12.0794419447,0.0501493433317,0.0,0.0579999192209,1.91011974705,1.79517293505,1.14429427146,1.14429427146
 11/24  01:00:00,12.7350845115,0.0686942399461,0.0,0.0967066111059,1.91011974705,2.3935639134,1.69066420436,1.69066420436
 11/24  02:00:00,12.7897950466,0.0937942110973,0.0,0.126317175093,1.91011974705,2.3935639134,2.42801183079,2.42801183079
 11/24  03:00:00,12.8690091356,0.147985531583,0.0,0.151339943613,1.91011974705,2.3935639134,4.07752831126,4.07752831126
 11/24  04:00:00,12.9323640387,0.19335941881,0.0,0.169320959443,1.91011974705,2.3935639134,5.46670055611,5.46670055611
 11/24  05:00:00,12.9421864437,0.192722006167,0.0,0.179780777054,1.91011974705,2.3935639134,5.42459867391,5.42459867391
 11/24  06:00:00,12.9775875679,0.219967511676,0.0,0.18793639574,1.91011974705,2.3935639134,6.28163332232,6.28163332232
 11/24  07:00:00,27.0951381817,12.7076411201,0.0,1.81781340113,1.91011974705,2.3935639134,217.973602933,217.973602933
 11/24  08:00:00,30.6243297356,12.7076411201,0.0,1.35608180044,7.6404789882,4.7871278268,164.893181933,164.893181933
 11/24  09:00:00,41.115134391,12.7076411201,0.0,0.928822103457,19.1011974705,8.3774736969,133.851470773,133.851470773
 11/24  10:00:00,58.2748647405,12.7076411201,0.0,0.414030563192,34.3821554469,10.7710376103,93.7250870274,93.7250870274
 11/24  11:00:00,57.9034730789,12.702118673,0.0,0.0481613487138,34.3821554469,10.7710376103,68.7440860021,68.7440860021
 11/24  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,42.407622007,42.407622007
 11/24  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,25.0388452058,25.0388452058
 11/24  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,12.0611235202,12.0611235202
 11/24  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.76126761786,4.76126761786
 11/24  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,3.46537049711,3.46537049711
 11/24  17:00:00,59.2274559497,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,4.97386322836,4.97386322836
 11/24  18:00:00,66.2445257775,12.7058003044,0.0,0.119532415899,34.3821554469,10.7710376103,26.091683108,26.091683108
 11/24  19:00:00,53.7458980849,12.7076411201,0.0,0.276564346564,22.9214369646,9.5742556536,38.1350360432,38.1350360432
 11/24  20:00:00,53.818008219,12.7076411201,0.0,0.348674480671,22.9214369646,9.5742556536,45.3983024504,45.3983024504
 11/24  21:00:00,48.859349523,12.7076411201,0.0,0.407037235491,19.1011974705,8.3774736969,53.4996940328,53.4996940328
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,26.0794899144,12.7076411201,0.0,1.40055611214,1.91011974705,1.79517293505,167.218298273,167.218298273
 11/25  08:00:00,25.2757443874,12.7076411201,0.0,1.02451790304,3.8202394941,3.5903458701,130.253854199,130.253854199
 11/25  09:00:00,30.7826368825,12.7076411201,0.0,0.630367496618,11.4607184823,5.9839097835,110.511507675,110.511507675
 11/25  10:00:00,45.3500834927,12.7058003044,0.0,0.148590570099,22.9214369646,9.5742556536,73.6734809363,73.6734809363
 11/25  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,37.8282699531,37.8282699531
 11/25  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,15.9730882206,15.9730882206
 11/25  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,11.1484788439,11.1484788439
 11/25  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,8.97271402986,8.97271402986
 11/25  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,11.2272543054,11.2272543054
 11/25  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,15.6218109737,15.6218109737
 11/25  17:00:00,59.2292967654,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,20.5383869855,20.5383869855
 11/25  18:00:00,66.2752837586,12.7076411201,0.0,0.148449581268,34.3821554469,10.7710376103,31.1438243612,31.1438243612
 11/25  19:00:00,48.8030254672,12.7076411201,0.0,0.350713179699,19.1011974705,8.3774736969,55.6722946283,55.6722946283
 11/25  20:00:00,38.8817256835,12.7076411201,0.0,0.46345629756,11.4607184823,5.9839097835,69.8850800034,69.8850800034
 11/25  21:00:00,38.9738422537,12.7076411201,0.0,0.555572867745,11.4607184823,5.9839097835,80.8357291278,80.8357291278
 11/25  22:00:00,29.0532439508,12.7076411201,0.0,0.669017466471,3.8202394941,3.5903458701,98.9875636208,98.9875636208
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9810143254,0.00552244715809,0.0,0.00419919609239,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,12.0589076062,0.0379649424493,0.0,0.0496499816718,1.91011974705,1.79517293505,0.784965147668,0.784965147668
 11/26  07:00:00,12.1431729907,0.07792239973,0.0,0.0939579089081,1.91011974705,1.79517293505,1.96539210753,1.96539210753
 11/26  08:00:00,8.09548672532,0.154237079876,0.0,0.10295696334,1.91011974705,1.79517293505,4.28107288824,4.28107288824
 11/26  09:00:00,21.5177416018,12.7076411201,0.0,1.39951511745,3.8202394941,3.5903458701,207.833179095,207.833179095
 11/26  10:00:00,20.7244836447,12.7076411201,0.0,0.606257160393,3.8202394941,3.5903458701,147.503335927,147.503335927
 11/26  11:00:00,35.340035224,12.7076411201,0.0,0.17074438729,15.2809579764,7.1806917402,114.092929598,114.092929598
 11/26  12:00:00,35.1582459424,12.6965962258,0.0,0.0,15.2809579764,7.1806917402,94.6774971698,94.6774971698
 11/26  13:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,68.8994135985,68.8994135985
 11/26  14:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,55.1770009755,55.1770009755
 11/26  15:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,48.6377383748,48.6377383748
 11/26  16:00:00,45.192288844,12.6965962258,0.0,0.0,22.9214369646,9.5742556536,47.1030802973,47.1030802973
 11/26  17:00:00,46.6416216637,12.702118673,0.0,0.0661437058248,22.9214369646,9.5742556536,58.5814177611,58.5814177611
 11/26  18:00:00,43.541936753,12.7076411201,0.0,0.106645916229,15.2809579764,7.1806917402,103.76248722,103.76248722
 11/26  19:00:00,33.6333460376,12.7076411201,0.0,0.232098102429,7.6404789882,4.7871278268,117.28626289,117.28626289
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5715244762,0.00184081571936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5983462332,0.0110448943162,0.0,0.0176176783977,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.9156323621,12.7076411201,0.0,1.63830758148,1.91011974705,2.3935639134,204.878418395,204.878418395
 11/27  08:00:00,30.5297858183,12.7076411201,0.0,1.2615378832,7.6404789882,4.7871278268,165.435691996,165.435691996
 11/27  09:00:00,40.9733950349,12.7076411201,0.0,0.787082747385,19.1011974705,8.3774736969,133.628676606,133.628676606
 11/27  10:00:00,58.0994015609,12.7076411201,0.0,0.23856738354,34.3821554469,10.7710376103,87.7679082591,87.7679082591
 11/27  11:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,59.7680107823,59.7680107823
 11/27  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,32.4257525405,32.4257525405
 11/27  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,14.9635792163,14.9635792163
 11/27  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,6.308419732,6.308419732
 11/27  15:00:00,57.853204805,12.6965962258,0.00341552198846,0.0,34.3821554469,10.7710376103,4.07705372585,4.07705372585
 11/27  16:00:00,57.8613732274,12.6965962258,0.0115839444333,0.0,34.3821554469,10.7710376103,3.25932872564,3.25932872564
 11/27  17:00:00,59.2274559497,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.84311823192,7.84311823192
 11/27  18:00:00,66.1754845369,12.7039594887,0.0,0.05233199105,34.3821554469,10.7710376103,26.4211883225,26.4211883225
 11/27  19:00:00,53.7439428504,12.7076411201,0.0,0.274609112053,22.9214369646,9.5742556536,47.2425498504,47.2425498504
 11/27  20:00:00,53.8787454346,12.7076411201,0.0,0.409411696231,22.9214369646,9.5742556536,62.2755078403,62.2755078403
 11/27  21:00:00,48.9245833721,12.7076411201,0.0,0.472271084579,19.1011974705,8.3774736969,69.4864146085,69.4864146085
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.5984007593,12.7076411201,0.0,1.32107597872,1.91011974705,2.3935639134,165.525065896,165.525065896
 11/28  08:00:00,30.2010462974,12.7076411201,0.0,0.932798362277,7.6404789882,4.7871278268,118.153733126,118.153733126
 11/28  09:00:00,40.8996366695,12.7076411201,0.0,0.713324381932,19.1011974705,8.3774736969,96.3518429279,96.3518429279
 11/28  10:00:00,58.203042006,12.7076411201,0.0,0.342207828688,34.3821554469,10.7710376103,65.4236907323,65.4236907323
 11/28  11:00:00,57.8738957785,12.7002778573,0.0,0.0204248639998,34.3821554469,10.7710376103,44.6893263209,44.6893263209
 11/28  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,22.668244329,22.668244329
 11/28  13:00:00,57.8591589308,12.6965962258,0.00936964777595,0.0,34.3821554469,10.7710376103,8.56508118332,8.56508118332
 11/28  14:00:00,58.0651695048,12.6965962258,0.215380221801,0.0,34.3821554469,10.7710376103,2.97493725307,2.97493725307
 11/28  15:00:00,58.1013822508,12.6965962258,0.251592967797,0.0,34.3821554469,10.7710376103,1.77229904361,1.77229904361
 11/28  16:00:00,58.0496331965,12.6965962258,0.199843913501,0.0,34.3821554469,10.7710376103,1.06522507774,1.06522507774
 11/28  17:00:00,59.2480069068,12.6965962258,0.0205509571526,0.0,34.3821554469,10.7710376103,1.78612722069,1.78612722069
 11/28  18:00:00,66.1208792419,12.6984370415,0.0,0.00324914319052,34.3821554469,10.7710376103,16.2718290847,16.2718290847
 11/28  19:00:00,53.6342959373,12.7076411201,0.0,0.164962199014,22.9214369646,9.5742556536,36.7420462285,36.7420462285
 11/28  20:00:00,53.8099717137,12.7076411201,0.0,0.340637975337,22.9214369646,9.5742556536,54.8930898477,54.8930898477
 11/28  21:00:00,48.9010891183,12.7076411201,0.0,0.448776830737,19.1011974705,8.3774736969,68.469745037,68.469745037
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.6762406155,12.7076411201,0.0,1.39891583488,1.91011974705,2.3935639134,178.119274618,178.119274618
 11/29  08:00:00,31.6953670748,12.7076411201,0.0,1.04945247297,7.6404789882,4.7871278268,138.031003897,138.031003897
 11/29  09:00:00,41.0164420565,12.7076411201,0.0,0.830129768991,19.1011974705,8.3774736969,117.425572719,117.425572719
 11/29  10:00:00,58.4877531404,12.7076411201,0.0,0.626918963101,34.3821554469,10.7710376103,88.7776088126,88.7776088126
 11/29  11:00:00,58.351570043,12.7076411201,0.0,0.490735865637,34.3821554469,10.7710376103,73.795201763,73.795201763
 11/29  12:00:00,58.0542600397,12.7076411201,0.0,0.193425862379,34.3821554469,10.7710376103,51.942555359,51.942555359
 11/29  13:00:00,57.8535212823,12.6984370415,0.0,0.0018911835215,34.3821554469,10.7710376103,38.1442908411,38.1442908411
 11/29  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,31.3333700406,31.3333700406
 11/29  15:00:00,57.8702725028,12.7039594887,0.0,0.0131199568733,34.3821554469,10.7710376103,29.7387311499,29.7387311499
 11/29  16:00:00,57.9105260511,12.7076411201,0.0,0.0496918737707,34.3821554469,10.7710376103,28.4202009305,28.4202009305
 11/29  17:00:00,59.4508440498,12.7076411201,0.0,0.212343205817,34.3821554469,10.7710376103,36.1180953395,36.1180953395
 11/29  18:00:00,66.5058229859,12.7076411201,0.0,0.378988808591,34.3821554469,10.7710376103,49.049783225,49.049783225
 11/29  19:00:00,53.9076746376,12.7076411201,0.0,0.438340899232,22.9214369646,9.5742556536,56.2944241503,56.2944241503
 11/29  20:00:00,53.967629845,12.7076411201,0.0,0.498296106711,22.9214369646,9.5742556536,64.6032467527,64.6032467527
 11/29  21:00:00,48.9966490107,12.7076411201,0.0,0.544336723145,19.1011974705,8.3774736969,71.1184270617,71.1184270617
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.6628828539,12.7076411201,0.0,1.38555807333,1.91011974705,2.3935639134,163.988454976,163.988454976
 11/30  08:00:00,31.6981018373,12.7076411201,0.0,1.05218723554,7.6404789882,4.7871278268,128.096372142,128.096372142
 11/30  09:00:00,41.1070187779,12.7076411201,0.0,0.920706490372,19.1011974705,8.3774736969,113.504901833,113.504901833
 11/30  10:00:00,58.6631692019,12.7076411201,0.0,0.80233502455,34.3821554469,10.7710376103,95.0776771296,95.0776771296
 11/30  11:00:00,58.5840210231,12.7076411201,0.0,0.723186845742,34.3821554469,10.7710376103,89.3200252993,89.3200252993
 11/30  12:00:00,58.4761672647,12.7076411201,0.0,0.615333087369,34.3821554469,10.7710376103,79.7588055618,79.7588055618
 11/30  13:00:00,58.4503934188,12.7076411201,0.0,0.589559241477,34.3821554469,10.7710376103,75.5358464313,75.5358464313
 11/30  14:00:00,58.4353614635,12.7076411201,0.0,0.574527286126,34.3821554469,10.7710376103,72.2563221593,72.2563221593
 11/30  15:00:00,58.4236393191,12.7076411201,0.0,0.562805141784,34.3821554469,10.7710376103,69.1504966346,69.1504966346
 11/30  16:00:00,58.40168233,12.7076411201,0.0,0.540848152649,34.3821554469,10.7710376103,62.6165093852,62.6165093852
 11/30  17:00:00,59.8197789955,12.7076411201,0.0,0.581278151482,34.3821554469,10.7710376103,65.0557518178,65.0557518178
 11/30  18:00:00,66.7806852644,12.7076411201,0.0,0.65385108705,34.3821554469,10.7710376103,72.8569395532,72.8569395532
 11/30  19:00:00,54.1646436916,12.7076411201,0.0,0.695309953303,22.9214369646,9.5742556536,78.2983488846,78.2983488846
 11/30  20:00:00,54.2262013639,12.7076411201,0.0,0.75686762556,22.9214369646,9.5742556536,86.8030258209,86.8030258209
 11/30  21:00:00,49.2404847029,12.7076411201,0.0,0.788172415345,19.1011974705,8.3774736969,91.3629222432,91.3629222432
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5889955107,0.00920407859682,0.0,0.010107771636,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.654482276,0.02937417221,0.0,0.055424443339,1.91011974705,2.3935639134,0.536911183509,0.536911183509
 12/01  05:00:00,12.7217430739,0.0519989878383,0.0,0.100060425651,1.91011974705,2.3935639134,1.1946123514,1.1946123514
 12/01  06:00:00,12.8168113316,0.105931502384,0.0,0.141196168804,1.91011974705,2.3935639134,2.79664431937,2.79664431937
 12/01  07:00:00,27.0643946256,12.7076411201,0.0,1.78706984499,1.91011974705,2.3935639134,207.843392791,207.843392791
 12/01  08:00:00,32.0287429495,12.7076411201,0.0,1.38282834771,7.6404789882,4.7871278268,163.888277361,163.888277361
 12/01  09:00:00,41.3982364342,12.7076411201,0.0,1.21192414668,19.1011974705,8.3774736969,146.260137552,146.260137552
 12/01  10:00:00,58.8503184398,12.7076411201,0.0,0.989484262466,34.3821554469,10.7710376103,121.446389826,121.446389826
 12/01  11:00:00,58.7371237927,12.7076411201,0.0,0.876289615329,34.3821554469,10.7710376103,110.128011716,110.128011716
 12/01  12:00:00,58.6357593742,12.7076411201,0.0,0.774925196915,34.3821554469,10.7710376103,96.121980448,96.121980448
 12/01  13:00:00,58.5432776249,12.7076411201,0.0,0.682443447611,34.3821554469,10.7710376103,87.5877904152,87.5877904152
 12/01  14:00:00,58.4276403452,12.7076411201,0.0,0.566806167897,34.3821554469,10.7710376103,78.9177475799,78.9177475799
 12/01  15:00:00,58.349518562,12.7076411201,0.0,0.488684384655,34.3821554469,10.7710376103,71.0919885788,71.0919885788
 12/01  16:00:00,58.3759463855,12.7076411201,0.0,0.515112208154,34.3821554469,10.7710376103,66.5065160134,66.5065160134
 12/01  17:00:00,59.8396257544,12.7076411201,0.0,0.60112491043,34.3821554469,10.7710376103,70.2064201835,70.2064201835
 12/01  18:00:00,66.8223884461,12.7076411201,0.0,0.695554268783,34.3821554469,10.7710376103,76.9782831509,76.9782831509
 12/01  19:00:00,54.2297742725,12.7076411201,0.0,0.760440534196,22.9214369646,9.5742556536,85.2016547502,85.2016547502
 12/01  20:00:00,54.3144923835,12.7076411201,0.0,0.845158645209,22.9214369646,9.5742556536,97.2516461464,97.2516461464
 12/01  21:00:00,49.3548825212,12.7076411201,0.0,0.902570233644,19.1011974705,8.3774736969,105.853804148,105.853804148
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,12.0110151065,0.0196129478702,0.0,0.0201094765748,1.91011974705,1.79517293505,0.360553952872,0.360553952872
 12/02  02:00:00,12.1756169947,0.0964814499889,0.0,0.107842862627,1.91011974705,1.79517293505,2.50102461241,2.50102461241
 12/02  03:00:00,12.3170411951,0.166891342482,0.0,0.178857170558,1.91011974705,1.79517293505,4.63177007682,4.63177007682
 12/02  04:00:00,12.4729849643,0.279592552846,0.0,0.222099729332,1.91011974705,1.79517293505,8.0177595557,8.0177595557
 12/02  05:00:00,12.5066916135,0.289729458203,0.0,0.245669473176,1.91011974705,1.79517293505,8.36681180922,8.36681180922
 12/02  06:00:00,12.5956932856,0.358469840317,0.0,0.265930763141,1.91011974705,1.79517293505,10.3954468965,10.3954468965
 12/02  07:00:00,26.6873398582,12.7076411201,0.0,2.00840605601,1.91011974705,1.79517293505,242.695651948,242.695651948
 12/02  08:00:00,27.1989913942,12.7076411201,0.0,1.57009824316,3.8202394941,3.5903458701,194.328393816,194.328393816
 12/02  09:00:00,31.5243636186,12.7076411201,0.0,1.37209423265,11.4607184823,5.9839097835,175.245099651,175.245099651
 12/02  10:00:00,46.3881407138,12.7076411201,0.0,1.18480697548,22.9214369646,9.5742556536,149.919142375,149.919142375
 12/02  11:00:00,58.8787188862,12.7076411201,0.0,1.01788470888,34.3821554469,10.7710376103,130.219655166,130.219655166
 12/02  12:00:00,58.7444545442,12.7076411201,0.0,0.883620366835,34.3821554469,10.7710376103,113.515278182,113.515278182
 12/02  13:00:00,58.657634788,12.7076411201,0.0,0.796800610638,34.3821554469,10.7710376103,105.607336835,105.607336835
 12/02  14:00:00,58.6303264376,12.7076411201,0.0,0.769492260306,34.3821554469,10.7710376103,100.929015443,100.929015443
 12/02  15:00:00,58.6286807245,12.7076411201,0.0,0.767846547175,34.3821554469,10.7710376103,97.0569780746,97.0569780746
 12/02  16:00:00,58.6338690955,12.7076411201,0.0,0.773034918133,34.3821554469,10.7710376103,94.889305891,94.889305891
 12/02  17:00:00,60.0447913476,12.7076411201,0.0,0.806290503583,34.3821554469,10.7710376103,94.2887165613,94.2887165613
 12/02  18:00:00,66.9969307936,12.7076411201,0.0,0.870096616269,34.3821554469,10.7710376103,99.5244639139,99.5244639139
 12/02  19:00:00,49.4192776279,12.7076411201,0.0,0.966965340383,19.1011974705,8.3774736969,117.55303949,117.55303949
 12/02  20:00:00,39.4386248607,12.7076411201,0.0,1.02035547479,11.4607184823,5.9839097835,126.196944718,126.196944718
 12/02  21:00:00,39.4754371343,12.7076411201,0.0,1.05716774834,11.4607184823,5.9839097835,130.185354276,130.185354276
 12/02  22:00:00,29.4843497325,12.7076411201,0.0,1.10012324814,3.8202394941,3.5903458701,139.564739603,139.564739603
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9889659146,0.00552244715809,0.0,0.0121507853072,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,12.1238877946,0.0683789389212,0.0,0.084216173594,1.91011974705,1.79517293505,1.6880769116,1.6880769116
 12/03  03:00:00,12.2249540763,0.119032174016,0.0,0.134629220169,1.91011974705,1.79517293505,3.16524793505,3.16524793505
 12/03  04:00:00,12.288328541,0.149485364475,0.0,0.167550494445,1.91011974705,1.79517293505,4.11484737942,4.11484737942
 12/03  05:00:00,12.4018717863,0.2376101072,0.0,0.192968996992,1.91011974705,1.79517293505,6.77022652577,6.77022652577
 12/03  06:00:00,12.437583691,0.252008726566,0.0,0.21428228233,1.91011974705,1.79517293505,7.2418902402,7.2418902402
 12/03  07:00:00,12.4785803129,0.275491941466,0.0,0.23179568937,1.91011974705,1.79517293505,7.89957804298,7.89957804298
 12/03  08:00:00,9.78712396647,0.327497487768,0.0,0.243667129935,1.91011974705,1.79517293505,9.54566651183,9.54566651183
 12/03  09:00:00,22.015858697,12.7076411201,0.0,1.89763221266,3.8202394941,3.5903458701,230.270058364,230.270058364
 12/03  10:00:00,21.5223636068,12.7076411201,0.0,1.40413712247,3.8202394941,3.5903458701,182.169140442,182.169140442
 12/03  11:00:00,36.369715702,12.7076411201,0.0,1.20042486525,15.2809579764,7.1806917402,160.451581658,160.451581658
 12/03  12:00:00,36.2489835726,12.7076411201,0.0,1.07969273587,15.2809579764,7.1806917402,150.567946599,150.567946599
 12/03  13:00:00,46.1859113005,12.7076411201,0.0,0.982577562139,22.9214369646,9.5742556536,134.525688444,134.525688444
 12/03  14:00:00,46.1463823174,12.7076411201,0.0,0.943048579059,22.9214369646,9.5742556536,129.040776711,129.040776711
 12/03  15:00:00,46.1336096229,12.7076411201,0.0,0.930275884591,22.9214369646,9.5742556536,125.385743345,125.385743345
 12/03  16:00:00,46.1360120858,12.7076411201,0.0,0.932678347441,22.9214369646,9.5742556536,122.125927455,122.125927455
 12/03  17:00:00,47.539744185,12.7076411201,0.0,0.958743780002,22.9214369646,9.5742556536,119.440995909,119.440995909
 12/03  18:00:00,44.0203416115,12.7076411201,0.0,0.58505077475,15.2809579764,7.1806917402,146.205127675,146.205127675
 12/03  19:00:00,34.0331594572,12.7076411201,0.0,0.631911522082,7.6404789882,4.7871278268,154.09859531,154.09859531
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9804134738,0.00368163143873,0.0,0.00543916026595,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,12.0742836248,0.0381430139797,0.0,0.064847928725,1.91011974705,1.79517293505,0.791366067916,0.791366067916
 12/03  24:00:00,12.1814266426,0.101036759335,0.0,0.109097201125,1.91011974705,1.79517293505,2.64973574072,2.64973574072
 12/04  01:00:00,12.7952915452,0.0927612356031,0.0,0.132846649125,1.91011974705,2.3935639134,2.40117568637,2.40117568637
 12/04  02:00:00,12.8345492715,0.117322606201,0.0,0.147543004885,1.91011974705,2.3935639134,3.12266520066,3.12266520066
 12/04  03:00:00,12.8333677938,0.106736802381,0.0,0.156947331011,1.91011974705,2.3935639134,2.81600944604,2.81600944604
 12/04  04:00:00,12.9259325267,0.188797468919,0.0,0.167451397356,1.91011974705,2.3935639134,5.30613512482,5.30613512482
 12/04  05:00:00,12.9548964005,0.206380737145,0.0,0.17883200287,1.91011974705,2.3935639134,5.89041561889,5.89041561889
 12/04  06:00:00,13.003863019,0.243621321769,0.0,0.190558036754,1.91011974705,2.3935639134,6.9780756193,6.9780756193
 12/04  07:00:00,27.0951120026,12.7076411201,0.0,1.81778722198,1.91011974705,2.3935639134,213.576552135,213.576552135
 12/04  08:00:00,32.0165494148,12.7076411201,0.0,1.37063481301,7.6404789882,4.7871278268,163.541713883,163.541713883
 12/04  09:00:00,41.3427703898,12.7076411201,0.0,1.15645810231,19.1011974705,8.3774736969,142.215809351,142.215809351
 12/04  10:00:00,58.8124617912,12.7076411201,0.0,0.951627613877,34.3821554469,10.7710376103,116.904813535,116.904813535
 12/04  11:00:00,58.7014658981,12.7076411201,0.0,0.840631720822,34.3821554469,10.7710376103,107.123671666,107.123671666
 12/04  12:00:00,58.6373746328,12.7076411201,0.0,0.77654045549,34.3821554469,10.7710376103,95.1819141646,95.1819141646
 12/04  13:00:00,58.5480489754,12.7076411201,0.0,0.687214798032,34.3821554469,10.7710376103,88.2277197731,88.2277197731
 12/04  14:00:00,58.4913720271,12.7076411201,0.0,0.630537849753,34.3821554469,10.7710376103,82.6532098308,82.6532098308
 12/04  15:00:00,58.4599047106,12.7076411201,0.0,0.599070533296,34.3821554469,10.7710376103,77.6360032878,77.6360032878
 12/04  16:00:00,58.4474671285,12.7076411201,0.0,0.58663295113,34.3821554469,10.7710376103,72.4378869881,72.4378869881
 12/04  17:00:00,59.8793415474,12.7076411201,0.0,0.640840703437,34.3821554469,10.7710376103,74.5446366101,74.5446366101
 12/04  18:00:00,66.842174887,12.7076411201,0.0,0.7153407097,34.3821554469,10.7710376103,79.9991308419,79.9991308419
 12/04  19:00:00,54.2320111443,12.7076411201,0.0,0.762677405943,22.9214369646,9.5742556536,85.9339514071,85.9339514071
 12/04  20:00:00,54.2958873917,12.7076411201,0.0,0.826553653392,22.9214369646,9.5742556536,94.6392223008,94.6392223008
 12/04  21:00:00,49.3176426611,12.7076411201,0.0,0.865330373575,19.1011974705,8.3774736969,100.159909013,100.159909013
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.573039604,0.00184081571936,0.0,0.00151512783935,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.7166990926,0.0679992902683,0.0,0.0790161419211,1.91011974705,2.3935639134,1.67326544791,1.67326544791
 12/05  02:00:00,12.8829555354,0.145160868119,0.0,0.168111006858,1.91011974705,2.3935639134,3.92795012998,3.92795012998
 12/05  03:00:00,13.0629448074,0.257658362675,0.0,0.23560278428,1.91011974705,2.3935639134,7.39225738466,7.39225738466
 12/05  04:00:00,13.2205100924,0.362535420052,0.0,0.288291011869,1.91011974705,2.3935639134,10.4984972289,10.4984972289
 12/05  05:00:00,13.2990188827,0.3956192759,0.0,0.333715946323,1.91011974705,2.3935639134,11.5559277836,11.5559277836
 12/05  06:00:00,13.4483616676,0.501201760445,0.0,0.377476246706,1.91011974705,2.3935639134,14.672099539,14.672099539
 12/05  07:00:00,27.5916908658,12.7076411201,0.0,2.31436608519,1.91011974705,2.3935639134,276.450398599,276.450398599
 12/05  08:00:00,32.5578615819,12.7076411201,0.0,1.91194698013,7.6404789882,4.7871278268,233.661372031,233.661372031
 12/05  09:00:00,41.8481301722,12.7076411201,0.0,1.66181788466,19.1011974705,8.3774736969,217.59117244,217.59117244
 12/05  10:00:00,59.1179271898,12.7076411201,0.0,1.25709301246,34.3821554469,10.7710376103,192.974484971,192.974484971
 12/05  11:00:00,58.7920359031,12.7076411201,0.0,0.931201725784,34.3821554469,10.7710376103,182.5154375,182.5154375
 12/05  12:00:00,58.4781833986,12.7076411201,0.0,0.617349221262,34.3821554469,10.7710376103,169.719852453,169.719852453
 12/05  13:00:00,58.4513779171,12.7076411201,0.0,0.590543739812,34.3821554469,10.7710376103,164.130017107,164.130017107
 12/05  14:00:00,58.3907558026,12.7076411201,0.0,0.529921625258,34.3821554469,10.7710376103,158.945719806,158.945719806
 12/05  15:00:00,58.4744801375,12.7076411201,0.0,0.613645960204,34.3821554469,10.7710376103,155.498921794,155.498921794
 12/05  16:00:00,58.6777086253,12.7076411201,0.0,0.816874447941,34.3821554469,10.7710376103,154.194966298,154.194966298
 12/05  17:00:00,60.2754023885,12.7076411201,0.0,1.03690154453,34.3821554469,10.7710376103,161.668381891,161.668381891
