Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/05  18:00:00,67.3982240986,12.7076411201,0.0,1.27138992128,34.3821554469,10.7710376103,172.870871562,172.870871562
 12/05  19:00:00,54.8639111446,12.7076411201,0.0,1.39457740628,22.9214369646,9.5742556536,182.209855097,182.209855097
 12/05  20:00:00,54.9535382263,12.7076411201,0.0,1.48420448799,22.9214369646,9.5742556536,192.228757097,192.228757097
 12/05  21:00:00,49.9890036529,12.7076411201,0.0,1.53669136534,19.1011974705,8.3774736969,198.691816461,198.691816461
 12/05  22:00:00,20.713264048,0.0189145840443,0.0,0.000742648961223,7.6404789882,4.7871278268,0.528119653652,0.528119653652
 12/05  23:00:00,13.0774429093,0.319405824269,0.0,0.188353424533,1.91011974705,2.3935639134,9.18577976566,9.18577976566
 12/05  24:00:00,13.4521881639,0.528955248095,0.0,0.353549255329,1.91011974705,2.3935639134,15.6026708139,15.6026708139
 12/06  01:00:00,13.6390191183,0.630153290652,0.0,0.43918216718,1.91011974705,2.3935639134,18.5474398538,18.5474398538
 12/06  02:00:00,14.1428545774,1.07463993491,0.0,0.498530981991,1.91011974705,2.3935639134,27.8933201051,27.8933201051
 12/06  03:00:00,14.4269269648,1.31003323283,0.0,0.547210071487,1.91011974705,2.3935639134,32.5169988175,32.5169988175
 12/06  04:00:00,14.8076301483,1.6493498022,0.0,0.588596685704,1.91011974705,2.3935639134,39.6266268842,39.6266268842
 12/06  05:00:00,14.9347943496,1.74075162758,0.0,0.624359061519,1.91011974705,2.3935639134,41.2944446447,41.2944446447
 12/06  06:00:00,15.2137749947,1.98781522924,0.0,0.656276105044,1.91011974705,2.3935639134,46.6580236497,46.6580236497
 12/06  07:00:00,27.8987960579,12.7076411201,0.0,2.62147127728,1.91011974705,2.3935639134,329.486382102,329.486382102
 12/06  08:00:00,32.9705581639,12.7076411201,0.0,2.32464356211,7.6404789882,4.7871278268,289.932619154,289.932619154
 12/06  09:00:00,41.9508468576,12.7076411201,0.0,1.76453457011,19.1011974705,8.3774736969,261.68936086,261.68936086
 12/06  10:00:00,59.118336697,12.7076411201,0.0,1.25750251966,34.3821554469,10.7710376103,229.171739446,229.171739446
 12/06  11:00:00,58.8326535019,12.7076411201,0.0,0.971819324582,34.3821554469,10.7710376103,212.620626106,212.620626106
 12/06  12:00:00,58.6172487183,12.7076411201,0.0,0.75641454095,34.3821554469,10.7710376103,193.866780203,193.866780203
 12/06  13:00:00,58.4572670375,12.7076411201,0.0,0.596432860142,34.3821554469,10.7710376103,182.149148883,182.149148883
 12/06  14:00:00,58.4395904166,12.7076411201,0.0,0.578756239246,34.3821554469,10.7710376103,173.382503123,173.382503123
 12/06  15:00:00,58.6209202096,12.7076411201,0.0,0.760086032248,34.3821554469,10.7710376103,167.016066657,167.016066657
 12/06  16:00:00,58.8082631689,12.7076411201,0.0,0.947428991541,34.3821554469,10.7710376103,161.507560169,161.507560169
 12/06  17:00:00,60.3464923858,12.7076411201,0.0,1.10799154176,34.3821554469,10.7710376103,163.477190681,163.477190681
 12/06  18:00:00,67.3671056984,12.7076411201,0.0,1.24027152104,34.3821554469,10.7710376103,168.823061764,168.823061764
 12/06  19:00:00,54.7750446249,12.7076411201,0.0,1.30571088654,22.9214369646,9.5742556536,174.506410619,174.506410619
 12/06  20:00:00,54.839258552,12.7076411201,0.0,1.36992481371,22.9214369646,9.5742556536,182.191858536,182.191858536
 12/06  21:00:00,49.8524743769,12.7076411201,0.0,1.40016208934,19.1011974705,8.3774736969,186.266976974,186.266976974
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.864664811,0.226405657009,0.0,0.0685754934949,1.91011974705,2.3935639134,6.51570010681,6.51570010681
 12/06  24:00:00,13.162976892,0.374854044001,0.0,0.218439187548,1.91011974705,2.3935639134,10.9679018732,10.9679018732
 12/07  01:00:00,13.3909128522,0.52856394342,0.0,0.292665248307,1.91011974705,2.3935639134,15.552688797,15.552688797
 12/07  02:00:00,13.4190701607,0.510811981213,0.0,0.338574519002,1.91011974705,2.3935639134,15.1045262047,15.1045262047
 12/07  03:00:00,13.5859744695,0.642712813897,0.0,0.373577995145,1.91011974705,2.3935639134,19.0090139848,19.0090139848
 12/07  04:00:00,13.7555953741,0.77363688715,0.0,0.412274826487,1.91011974705,2.3935639134,20.9285357532,20.9285357532
 12/07  05:00:00,14.2391053191,1.21767349655,0.0,0.451748162087,1.91011974705,2.3935639134,30.5185899406,30.5185899406
 12/07  06:00:00,14.2239008921,1.1677340239,0.0,0.4864832078,1.91011974705,2.3935639134,28.9400214019,28.9400214019
 12/07  07:00:00,27.7306405539,12.7076411201,0.0,2.45331577335,1.91011974705,2.3935639134,304.172064706,304.172064706
 12/07  08:00:00,32.627982707,12.7076411201,0.0,1.9820681052,7.6404789882,4.7871278268,253.500131964,253.500131964
 12/07  09:00:00,41.7324728949,12.7076411201,0.0,1.5461606074,19.1011974705,8.3774736969,226.604672607,226.604672607
 12/07  10:00:00,59.0849812739,12.7076411201,0.0,1.22414709657,34.3821554469,10.7710376103,196.568052929,196.568052929
 12/07  11:00:00,58.8998620991,12.7076411201,0.0,1.03902792178,34.3821554469,10.7710376103,181.68199123,181.68199123
 12/07  12:00:00,58.8165008537,12.7076411201,0.0,0.955666676398,34.3821554469,10.7710376103,165.236183472,165.236183472
 12/07  13:00:00,58.7516079407,12.7076411201,0.0,0.890773763407,34.3821554469,10.7710376103,154.875255549,154.875255549
 12/07  14:00:00,58.5395300808,12.7076411201,0.0,0.678695903489,34.3821554469,10.7710376103,143.833526261,143.833526261
 12/07  15:00:00,58.4149941342,12.7076411201,0.0,0.554159956904,34.3821554469,10.7710376103,134.440821501,134.440821501
 12/07  16:00:00,58.5821521899,12.7076411201,0.0,0.721318012529,34.3821554469,10.7710376103,126.739450758,126.739450758
 12/07  17:00:00,60.0997503471,12.7076411201,0.0,0.861249503129,34.3821554469,10.7710376103,125.491053307,125.491053307
 12/07  18:00:00,67.1002771989,12.7076411201,0.0,0.973443021564,34.3821554469,10.7710376103,127.290964219,127.290964219
 12/07  19:00:00,54.503331534,12.7076411201,0.0,1.0339977957,22.9214369646,9.5742556536,132.726424685,132.726424685
 12/07  20:00:00,54.5754514128,12.7076411201,0.0,1.10611767447,22.9214369646,9.5742556536,142.539680172,142.539680172
 12/07  21:00:00,49.6002459114,12.7076411201,0.0,1.14793362392,19.1011974705,8.3774736969,148.906971199,148.906971199
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.782343697,0.146258608798,0.0,0.0664014277034,1.91011974705,2.3935639134,4.05025099779,4.05025099779
 12/08  01:00:00,12.9448786829,0.22486970931,0.0,0.150325313132,1.91011974705,2.3935639134,6.44098660383,6.44098660383
 12/08  02:00:00,13.1069334391,0.339857386352,0.0,0.197392392287,1.91011974705,2.3935639134,9.87705453938,9.87705453938
 12/08  03:00:00,13.1171983229,0.319195073357,0.0,0.228319589112,1.91011974705,2.3935639134,9.29206152532,9.29206152532
 12/08  04:00:00,13.259320508,0.429322953904,0.0,0.260313893632,1.91011974705,2.3935639134,12.5805871254,12.5805871254
 12/08  05:00:00,13.247560261,0.387571396121,0.0,0.290305204469,1.91011974705,2.3935639134,11.3633495171,11.3633495171
 12/08  06:00:00,13.392690219,0.504439718191,0.0,0.318566840315,1.91011974705,2.3935639134,14.8452583028,14.8452583028
 12/08  07:00:00,27.4417874544,12.7076411201,0.0,2.16446267382,1.91011974705,2.3935639134,263.637904519,263.637904519
 12/08  08:00:00,32.4229678474,12.7076411201,0.0,1.77705324562,7.6404789882,4.7871278268,221.094660016,221.094660016
 12/08  09:00:00,41.7989952659,12.7076411201,0.0,1.61268297838,19.1011974705,8.3774736969,208.380727421,208.380727421
 12/08  10:00:00,59.2516931014,12.7076411201,0.0,1.39085892404,34.3821554469,10.7710376103,190.536406722,190.536406722
 12/08  11:00:00,59.0379102146,12.7076411201,0.0,1.17707603724,34.3821554469,10.7710376103,186.908924462,186.908924462
 12/08  12:00:00,58.8823431415,12.7076411201,0.0,1.02150896416,34.3821554469,10.7710376103,181.59771594,181.59771594
 12/08  13:00:00,58.7827031402,12.7076411201,0.0,0.921868962858,34.3821554469,10.7710376103,180.922367229,180.922367229
 12/08  14:00:00,58.970494451,12.7076411201,0.0,1.10966027367,34.3821554469,10.7710376103,182.755513335,182.755513335
 12/08  15:00:00,58.9843234086,12.7076411201,0.0,1.12348923124,34.3821554469,10.7710376103,183.203287558,183.203287558
 12/08  16:00:00,58.9901369671,12.7076411201,0.0,1.12930278981,34.3821554469,10.7710376103,182.667648137,182.667648137
 12/08  17:00:00,60.5639096464,12.7076411201,0.0,1.32540880239,34.3821554469,10.7710376103,190.524650538,190.524650538
 12/08  18:00:00,67.6800287268,12.7076411201,0.0,1.55319454946,34.3821554469,10.7710376103,201.753283118,201.753283118
 12/08  19:00:00,55.136776397,12.7076411201,0.0,1.66744265872,22.9214369646,9.5742556536,211.532251015,211.532251015
 12/08  20:00:00,55.2321888514,12.7076411201,0.0,1.76285511305,22.9214369646,9.5742556536,222.743989355,222.743989355
 12/08  21:00:00,50.276020637,12.7076411201,0.0,1.82370834943,19.1011974705,8.3774736969,230.291174726,230.291174726
 12/08  22:00:00,20.8899765829,0.132203051759,0.0,0.0641667161224,7.6404789882,4.7871278268,3.78174150654,3.78174150654
 12/08  23:00:00,13.4950932881,0.565920263018,0.0,0.359489364611,1.91011974705,2.3935639134,16.6273966161,16.6273966161
 12/08  24:00:00,13.7835765241,0.710018923827,0.0,0.503873939851,1.91011974705,2.3935639134,21.0701933289,21.0701933289
 12/09  01:00:00,14.1186466263,1.5591465457,0.0,0.588207398481,1.91011974705,1.79517293505,38.2316671011,38.2316671011
 12/09  02:00:00,14.2360488606,1.61485360178,0.0,0.649902576713,1.91011974705,1.79517293505,39.5933938349,39.5933938349
 12/09  03:00:00,14.8543075543,2.18247236786,0.0,0.700542504365,1.91011974705,1.79517293505,51.0531294189,51.0531294189
 12/09  04:00:00,14.7223724652,2.00666694266,0.0,0.74441284049,1.91011974705,1.79517293505,47.9528306072,47.9528306072
 12/09  05:00:00,15.3633392156,2.61015228102,0.0,0.781894252468,1.91011974705,1.79517293505,59.9500089957,59.9500089957
 12/09  06:00:00,15.0907120303,2.30360974731,0.0,0.815809600882,1.91011974705,1.79517293505,54.3570283617,54.3570283617
 12/09  07:00:00,27.304253452,12.7076411201,0.0,2.62531964974,1.91011974705,1.79517293505,339.184974951,339.184974951
 12/09  08:00:00,29.6221027565,12.7076411201,0.0,2.61554293885,3.8202394941,3.5903458701,325.811006879,325.811006879
 12/09  09:00:00,32.3003637003,12.7076411201,0.0,2.14809431437,11.4607184823,5.9839097835,304.073328769,304.073328769
 12/09  10:00:00,46.7761059219,12.7076411201,0.0,1.57277218354,22.9214369646,9.5742556536,272.065919288,272.065919288
 12/09  11:00:00,59.0353413172,12.7076411201,0.0,1.17450713988,34.3821554469,10.7710376103,248.42365524,248.42365524
 12/09  12:00:00,58.7423869038,12.7076411201,0.0,0.881552726456,34.3821554469,10.7710376103,229.256030079,229.256030079
 12/09  13:00:00,58.6029698468,12.7076411201,0.0,0.742135669517,34.3821554469,10.7710376103,218.035475427,218.035475427
 12/09  14:00:00,58.5250881368,12.7076411201,0.0,0.664253959506,34.3821554469,10.7710376103,208.402896362,208.402896362
 12/09  15:00:00,58.5222293492,12.7076411201,0.0,0.661395171909,34.3821554469,10.7710376103,200.266103838,200.266103838
 12/09  16:00:00,58.6771657394,12.7076411201,0.0,0.81633156204,34.3821554469,10.7710376103,197.815036463,197.815036463
 12/09  17:00:00,60.4185625177,12.7076411201,0.0,1.1800616737,34.3821554469,10.7710376103,201.937575335,201.937575335
 12/09  18:00:00,67.6256397821,12.7076411201,0.0,1.49880560477,34.3821554469,10.7710376103,212.304580863,212.304580863
 12/09  19:00:00,50.1426261825,12.7076411201,0.0,1.69031389492,19.1011974705,8.3774736969,232.791133717,232.791133717
 12/09  20:00:00,40.1915128175,12.7076411201,0.0,1.77324343156,11.4607184823,5.9839097835,241.988794536,241.988794536
 12/09  21:00:00,40.2361994327,12.7076411201,0.0,1.81793004674,11.4607184823,5.9839097835,245.842640194,245.842640194
 12/09  22:00:00,30.245624385,12.7076411201,0.0,1.86139790069,3.8202394941,3.5903458701,254.502384696,254.502384696
 12/09  23:00:00,12.2421544116,0.22325154433,0.0,0.0476101851809,1.91011974705,1.79517293505,6.57781250845,6.57781250845
 12/09  24:00:00,12.8700664586,0.601242876369,0.0,0.297530900081,1.91011974705,1.79517293505,17.7895009223,17.7895009223
 12/10  01:00:00,13.427784182,1.04000073082,0.0,0.416490769061,1.91011974705,1.79517293505,27.4073547103,27.4073547103
 12/10  02:00:00,13.9384450013,1.48155000099,0.0,0.485602318222,1.91011974705,1.79517293505,36.3777705328,36.3777705328
 12/10  03:00:00,14.2157360893,1.71426719838,0.0,0.53017620885,1.91011974705,1.79517293505,41.1075856917,41.1075856917
 12/10  04:00:00,14.4757050002,1.9353601187,0.0,0.569052199426,1.91011974705,1.79517293505,45.5531790585,45.5531790585
 12/10  05:00:00,14.5504666225,1.9764039429,0.0,0.602769997541,1.91011974705,1.79517293505,46.6369936121,46.6369936121
 12/10  06:00:00,14.7607974549,2.15902625721,0.0,0.630478515587,1.91011974705,1.79517293505,50.2364474613,50.2364474613
 12/10  07:00:00,14.770607566,2.14557434378,0.0,0.653740540166,1.91011974705,1.79517293505,50.2145151732,50.2145151732
 12/10  08:00:00,13.5484638437,2.29074935937,0.0,0.664088468861,1.91011974705,1.79517293505,52.9487817892,52.9487817892
 12/10  09:00:00,22.5318482254,12.7076411201,0.0,2.41362174108,3.8202394941,3.5903458701,326.672645762,326.672645762
 12/10  10:00:00,21.693409733,12.7076411201,0.0,1.57518324864,3.8202394941,3.5903458701,278.86318783,278.86318783
 12/10  11:00:00,36.2492880564,12.7076411201,0.0,1.07999721965,15.2809579764,7.1806917402,241.836579099,241.836579099
 12/10  12:00:00,35.933933367,12.7076411201,0.0,0.764642530292,15.2809579764,7.1806917402,219.857660532,219.857660532
 12/10  13:00:00,45.7632963799,12.7076411201,0.0,0.559962641594,22.9214369646,9.5742556536,192.676873023,192.676873023
 12/10  14:00:00,45.7647133318,12.7076411201,0.0,0.561379593471,22.9214369646,9.5742556536,177.911561406,177.911561406
 12/10  15:00:00,45.8289527354,12.7076411201,0.0,0.625618997043,22.9214369646,9.5742556536,165.812793793,165.812793793
 12/10  16:00:00,45.9758627757,12.7076411201,0.0,0.772529037325,22.9214369646,9.5742556536,161.986156868,161.986156868
 12/10  17:00:00,47.5706995253,12.7076411201,0.0,0.989699120262,22.9214369646,9.5742556536,165.410963638,165.410963638
 12/10  18:00:00,44.0526581996,12.7076411201,0.0,0.617367362845,15.2809579764,7.1806917402,206.020161109,206.020161109
 12/10  19:00:00,34.1343399148,12.7076411201,0.0,0.733091979656,7.6404789882,4.7871278268,219.815511333,219.815511333
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,12.342780173,0.301114768512,0.0,0.0703727224077,1.91011974705,1.79517293505,8.80434665195,8.80434665195
 12/10  22:00:00,12.6043191958,0.411431213157,0.0,0.221595300533,1.91011974705,1.79517293505,12.0406810497,12.0406810497
 12/10  23:00:00,12.8337263668,0.570501721183,0.0,0.291931963561,1.91011974705,1.79517293505,16.8992666167,16.8992666167
 12/10  24:00:00,12.8549825788,0.546070004904,0.0,0.337619891803,1.91011974705,1.79517293505,16.1142569846,16.1142569846
 12/11  01:00:00,13.6093878712,0.669814268781,0.0,0.369889941946,1.91011974705,2.3935639134,19.9349571342,19.9349571342
 12/11  02:00:00,13.875892145,0.915002276364,0.0,0.391206208168,1.91011974705,2.3935639134,23.3368312019,23.3368312019
 12/11  03:00:00,14.2363455743,1.25808364988,0.0,0.408578263996,1.91011974705,2.3935639134,30.9689354393,30.9689354393
 12/11  04:00:00,14.1864890397,1.1857475243,0.0,0.431057854896,1.91011974705,2.3935639134,28.5648189046,28.5648189046
 12/11  05:00:00,14.3366341957,1.31120889727,0.0,0.455741637927,1.91011974705,2.3935639134,32.5508805656,32.5508805656
 12/11  06:00:00,14.440324258,1.39120220571,0.0,0.479438391803,1.91011974705,2.3935639134,32.7795098386,32.7795098386
 12/11  07:00:00,27.6701762743,12.7076411201,0.0,2.39285149371,1.91011974705,2.3935639134,297.358312629,297.358312629
 12/11  08:00:00,33.9190543481,12.7076411201,0.0,1.89547307964,7.6404789882,4.7871278268,242.132712818,242.132712818
 12/11  09:00:00,41.6785473851,12.7076411201,0.0,1.49223509759,19.1011974705,8.3774736969,212.534848659,212.534848659
 12/11  10:00:00,58.8254101582,12.7076411201,0.0,0.964575980871,34.3821554469,10.7710376103,172.91009546,172.91009546
 12/11  11:00:00,58.3804990299,12.7076411201,0.0,0.519664852608,34.3821554469,10.7710376103,146.405022047,146.405022047
 12/11  12:00:00,58.0118563443,12.7076411201,0.0,0.151022166931,34.3821554469,10.7710376103,118.201402809,118.201402809
 12/11  13:00:00,57.8538158489,12.6984370415,0.0,0.0021857501263,34.3821554469,10.7710376103,100.09278156,100.09278156
 12/11  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,86.9125773864,86.9125773864
 12/11  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,74.1153613509,74.1153613509
 12/11  16:00:00,57.9464391625,12.7058003044,0.0,0.0874458008999,34.3821554469,10.7710376103,67.2269998323,67.2269998323
 12/11  17:00:00,59.5923968017,12.7076411201,0.0,0.353895957709,34.3821554469,10.7710376103,71.1150721414,71.1150721414
 12/11  18:00:00,66.6679768209,12.7076411201,0.0,0.541142643567,34.3821554469,10.7710376103,78.3148530756,78.3148530756
 12/11  19:00:00,54.0883229726,12.7076411201,0.0,0.618989234251,22.9214369646,9.5742556536,84.3190822841,84.3190822841
 12/11  20:00:00,54.1574596345,12.7076411201,0.0,0.688125896125,22.9214369646,9.5742556536,91.6053847611,91.6053847611
 12/11  21:00:00,49.1758778463,12.7076411201,0.0,0.72356555879,19.1011974705,8.3774736969,95.513599927,95.513599927
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5757762371,0.00368163143873,0.0,0.00241094521422,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.6668634421,0.0542140339178,0.0,0.0429657477375,1.91011974705,2.3935639134,1.29928730747,1.29928730747
 12/12  05:00:00,12.7517418913,0.105274568414,0.0,0.0767836624078,1.91011974705,2.3935639134,2.86666013285,2.86666013285
 12/12  06:00:00,12.8429451929,0.171254343017,0.0,0.102007189383,1.91011974705,2.3935639134,4.828728541,4.828728541
 12/12  07:00:00,26.9627468369,12.7076411201,0.0,1.6854220563,1.91011974705,2.3935639134,206.184258424,206.184258424
 12/12  08:00:00,33.2870604425,12.7076411201,0.0,1.26347917406,7.6404789882,4.7871278268,157.649279721,157.649279721
 12/12  09:00:00,41.1934262681,12.7076411201,0.0,1.00711398053,19.1011974705,8.3774736969,135.844517849,135.844517849
 12/12  10:00:00,58.5577670958,12.7076411201,0.0,0.69693291849,34.3821554469,10.7710376103,108.068260192,108.068260192
 12/12  11:00:00,58.3447378912,12.7076411201,0.0,0.483903713851,34.3821554469,10.7710376103,94.7917146598,94.7917146598
 12/12  12:00:00,58.1231333204,12.7076411201,0.0,0.262299143121,34.3821554469,10.7710376103,78.852912283,78.852912283
 12/12  13:00:00,58.0864957421,12.7076411201,0.0,0.225661564724,34.3821554469,10.7710376103,70.414095844,70.414095844
 12/12  14:00:00,58.0407388687,12.7076411201,0.0,0.179904691339,34.3821554469,10.7710376103,62.4589316528,62.4589316528
 12/12  15:00:00,58.0002083248,12.7076411201,0.0,0.139374147429,34.3821554469,10.7710376103,55.1979748271,55.1979748271
 12/12  16:00:00,58.0382316711,12.7076411201,0.0,0.177397493818,34.3821554469,10.7710376103,51.867934249,51.867934249
 12/12  17:00:00,59.6190485357,12.7076411201,0.0,0.380547691749,34.3821554469,10.7710376103,59.6040046712,59.6040046712
 12/12  18:00:00,66.6513810079,12.7076411201,0.0,0.524546830556,34.3821554469,10.7710376103,69.9207611292,69.9207611292
 12/12  19:00:00,54.0493577572,12.7076411201,0.0,0.580024018919,22.9214369646,9.5742556536,74.8971496233,74.8971496233
 12/12  20:00:00,54.0990658792,12.7076411201,0.0,0.629732140913,22.9214369646,9.5742556536,79.8197794809,79.8197794809
 12/12  21:00:00,49.1000913063,12.7076411201,0.0,0.647779018794,19.1011974705,8.3774736969,81.2881539068,81.2881539068
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5797616702,0.00552244715809,0.0,0.00455556257437,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.6631561665,0.0386048666111,0.0,0.0548676394435,1.91011974705,2.3935639134,0.804821672018,0.804821672018
 12/13  07:00:00,26.9340621296,12.7076411201,0.0,1.65673734906,1.91011974705,2.3935639134,197.575829868,197.575829868
 12/13  08:00:00,33.2671004112,12.7076411201,0.0,1.24351914274,7.6404789882,4.7871278268,151.379818705,151.379818705
 12/13  09:00:00,41.0808967731,12.7076411201,0.0,0.894584485558,19.1011974705,8.3774736969,128.872869445,128.872869445
 12/13  10:00:00,58.27061547,12.7076411201,0.0,0.409781292705,34.3821554469,10.7710376103,94.7910594549,94.7910594549
 12/13  11:00:00,57.9026224975,12.702118673,0.0,0.0473107672936,34.3821554469,10.7710376103,72.2544695733,72.2544695733
 12/13  12:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,47.9148447482,47.9148447482
 12/13  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,33.3829740532,33.3829740532
 12/13  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,22.7833014584,22.7833014584
 12/13  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,12.8725248314,12.8725248314
 12/13  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,13.1295631004,13.1295631004
 12/13  17:00:00,59.2292967654,12.6984370415,0.0,0.0,34.3821554469,10.7710376103,27.4202575914,27.4202575914
 12/13  18:00:00,66.3475306272,12.7076411201,0.0,0.220696449837,34.3821554469,10.7710376103,47.3729204762,47.3729204762
 12/13  19:00:00,53.8848818164,12.7076411201,0.0,0.415548078096,22.9214369646,9.5742556536,65.184496157,65.184496157
 12/13  20:00:00,54.0221110223,12.7076411201,0.0,0.552777283947,22.9214369646,9.5742556536,82.4563520753,82.4563520753
 12/13  21:00:00,49.1060029128,12.7076411201,0.0,0.653690625316,19.1011974705,8.3774736969,96.7195984095,96.7195984095
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.645374365,0.0403344538451,0.0,0.0353562507089,1.91011974705,2.3935639134,0.854045910926,0.854045910926
 12/14  05:00:00,12.7966593761,0.136340128504,0.0,0.0906355871555,1.91011974705,2.3935639134,3.77352298907,3.77352298907
 12/14  06:00:00,12.9108233854,0.211618176915,0.0,0.129521548048,1.91011974705,2.3935639134,6.05080697164,6.05080697164
 12/14  07:00:00,27.0544435737,12.7076411201,0.0,1.77711879308,1.91011974705,2.3935639134,226.226318293,226.226318293
 12/14  08:00:00,33.3534063721,12.7076411201,0.0,1.32982510365,7.6404789882,4.7871278268,172.589327007,172.589327007
 12/14  09:00:00,41.2565060434,12.7076411201,0.0,1.07019375588,19.1011974705,8.3774736969,147.124742162,147.124742162
 12/14  10:00:00,58.5660970275,12.7076411201,0.0,0.705262850153,34.3821554469,10.7710376103,114.255993195,114.255993195
 12/14  11:00:00,58.3555710447,12.7076411201,0.0,0.494736867387,34.3821554469,10.7710376103,96.3497768019,96.3497768019
 12/14  12:00:00,58.0839172797,12.7076411201,0.0,0.223083102339,34.3821554469,10.7710376103,74.7568955473,74.7568955473
 12/14  13:00:00,57.8835838453,12.7039594887,0.0,0.0264312994343,34.3821554469,10.7710376103,56.9281269342,56.9281269342
 12/14  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,39.6183268834,39.6183268834
 12/14  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,23.311643395,23.311643395
 12/14  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,18.341299489,18.341299489
 12/14  17:00:00,59.2516487966,12.7002778573,0.0,0.020511215516,34.3821554469,10.7710376103,29.0824032459,29.0824032459
 12/14  18:00:00,66.402144779,12.7076411201,0.0,0.275310601623,34.3821554469,10.7710376103,44.1789627622,44.1789627622
 12/14  19:00:00,53.8772271702,12.7076411201,0.0,0.407893431908,22.9214369646,9.5742556536,56.8591852818,56.8591852818
 12/14  20:00:00,53.9768335482,12.7076411201,0.0,0.507499809825,22.9214369646,9.5742556536,70.7023000659,70.7023000659
 12/14  21:00:00,49.0379469598,12.7076411201,0.0,0.585634672247,19.1011974705,8.3774736969,81.6079021242,81.6079021242
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,26.6475747768,12.7076411201,0.0,1.37024999623,1.91011974705,2.3935639134,164.636183463,164.636183463
 12/15  08:00:00,33.0062429965,12.7076411201,0.0,0.982661728082,7.6404789882,4.7871278268,121.410565177,121.410565177
 12/15  09:00:00,40.9544080611,12.7076411201,0.0,0.768095773586,19.1011974705,8.3774736969,101.99909281,101.99909281
 12/15  10:00:00,58.3772191592,12.7076411201,0.0,0.516384981862,34.3821554469,10.7710376103,72.1365351077,72.1365351077
 12/15  11:00:00,58.1080780664,12.7076411201,0.0,0.247243889087,34.3821554469,10.7710376103,51.9564335631,51.9564335631
 12/15  12:00:00,57.9523847079,12.7076411201,0.0,0.0915505305733,34.3821554469,10.7710376103,30.5187948841,30.5187948841
 12/15  13:00:00,57.8667533651,12.702118673,0.0,0.0114416348966,34.3821554469,10.7710376103,19.7674713238,19.7674713238
 12/15  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,12.0198698685,12.0198698685
 12/15  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,5.8749863298,5.8749863298
 12/15  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,7.60715725943,7.60715725943
 12/15  17:00:00,59.2819898274,12.7039594887,0.0,0.0471706148012,34.3821554469,10.7710376103,21.1701238075,21.1701238075
 12/15  18:00:00,66.4140265754,12.7076411201,0.0,0.287192398096,34.3821554469,10.7710376103,39.1392488101,39.1392488101
 12/15  19:00:00,53.855554094,12.7076411201,0.0,0.386220355702,22.9214369646,9.5742556536,50.381864161,50.381864161
 12/15  20:00:00,53.914671994,12.7076411201,0.0,0.445338255654,22.9214369646,9.5742556536,58.1141905717,58.1141905717
 12/15  21:00:00,48.9332532514,12.7076411201,0.0,0.480940963841,19.1011974705,8.3774736969,62.6491060809,62.6491060809
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,26.0349663878,12.7076411201,0.0,1.35603258553,1.91011974705,1.79517293505,162.519449069,162.519449069
 12/16  08:00:00,28.0164978238,12.7076411201,0.0,1.0099380061,3.8202394941,3.5903458701,125.690846003,125.690846003
 12/16  09:00:00,30.9665345339,12.7076411201,0.0,0.814265148018,11.4607184823,5.9839097835,111.740601132,111.740601132
 12/16  10:00:00,45.7977814657,12.7076411201,0.0,0.594447727382,22.9214369646,9.5742556536,87.4509537573,87.4509537573
 12/16  11:00:00,58.3114210092,12.7076411201,0.0,0.450586831918,34.3821554469,10.7710376103,67.4579617913,67.4579617913
 12/16  12:00:00,58.1823365135,12.7076411201,0.0,0.321502336188,34.3821554469,10.7710376103,50.110387274,50.110387274
 12/16  13:00:00,58.1418066074,12.7076411201,0.0,0.28097243003,34.3821554469,10.7710376103,44.7206961313,44.7206961313
 12/16  14:00:00,58.0834365936,12.7076411201,0.0,0.222602416246,34.3821554469,10.7710376103,43.0321866808,43.0321866808
 12/16  15:00:00,58.1757574636,12.7076411201,0.0,0.314923286311,34.3821554469,10.7710376103,43.5442531585,43.5442531585
 12/16  16:00:00,58.24539334,12.7076411201,0.0,0.384559162623,34.3821554469,10.7710376103,46.1712831657,46.1712831657
 12/16  17:00:00,59.6742709874,12.7076411201,0.0,0.435770143365,34.3821554469,10.7710376103,50.5676281752,50.5676281752
 12/16  18:00:00,66.6443553311,12.7076411201,0.0,0.51752115374,34.3821554469,10.7710376103,60.3145205471,60.3145205471
 12/16  19:00:00,49.0847598483,12.7076411201,0.0,0.632447560762,19.1011974705,8.3774736969,80.3629565514,80.3629565514
 12/16  20:00:00,39.1210500424,12.7076411201,0.0,0.702780656502,11.4607184823,5.9839097835,90.3268665408,90.3268665408
 12/16  21:00:00,39.1754945845,12.7076411201,0.0,0.757225198622,11.4607184823,5.9839097835,96.4675417807,96.4675417807
 12/16  22:00:00,29.1991432064,12.7076411201,0.0,0.814916722068,3.8202394941,3.5903458701,106.873829739,106.873829739
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9750318873,0.00368163143873,0.0,5.75737720997e-05,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,12.000381663,0.0110448943162,0.0,0.0180440865756,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,12.0254660132,0.0110448943162,0.0,0.0431284368063,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,10.6910164353,0.0341647720923,0.0,0.0632256477323,1.91011974705,1.79517293505,0.67616972683,0.67616972683
 12/17  09:00:00,21.6986234696,12.7076411201,0.0,1.58039698531,3.8202394941,3.5903458701,181.806143931,181.806143931
 12/17  10:00:00,21.2718236211,12.7076411201,0.0,1.15359713674,3.8202394941,3.5903458701,142.371203169,142.371203169
 12/17  11:00:00,36.1474175647,12.7076411201,0.0,0.978126727943,15.2809579764,7.1806917402,125.58454232,125.58454232
 12/17  12:00:00,36.0877819401,12.7076411201,0.0,0.918491103352,15.2809579764,7.1806917402,120.631680488,120.631680488
 12/17  13:00:00,46.019792929,12.7076411201,0.0,0.816459190687,22.9214369646,9.5742556536,107.864035395,107.864035395
 12/17  14:00:00,45.9735140466,12.7076411201,0.0,0.770180308302,22.9214369646,9.5742556536,104.65884272,104.65884272
 12/17  15:00:00,45.9722962953,12.7076411201,0.0,0.768962556931,22.9214369646,9.5742556536,103.28348866,103.28348866
 12/17  16:00:00,46.0071177788,12.7076411201,0.0,0.803784040462,22.9214369646,9.5742556536,103.534562708,103.534562708
 12/17  17:00:00,47.4317493695,12.7076411201,0.0,0.850748964531,22.9214369646,9.5742556536,104.568675431,104.568675431
 12/17  18:00:00,43.967473431,12.7076411201,0.0,0.532182594267,15.2809579764,7.1806917402,133.465305231,133.465305231
 12/17  19:00:00,33.987293502,12.7076411201,0.0,0.586045566911,7.6404789882,4.7871278268,143.150921567,143.150921567
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.0193539068,0.0201667961607,0.0,0.0278944285143,1.91011974705,1.79517293505,0.322578014233,0.322578014233
 12/17  24:00:00,12.1264863583,0.0639015307223,0.0,0.0912921454301,1.91011974705,1.79517293505,1.5506180109,1.5506180109
 12/18  01:00:00,12.7946682643,0.0909285340133,0.0,0.134056069803,1.91011974705,2.3935639134,2.34348133561,2.34348133561
 12/18  02:00:00,12.8528865321,0.118365802878,0.0,0.164837068736,1.91011974705,2.3935639134,3.14749106911,3.14749106911
 12/18  03:00:00,12.9287692722,0.168627263698,0.0,0.190458348032,1.91011974705,2.3935639134,4.68794360905,4.68794360905
 12/18  04:00:00,13.0165419467,0.233148296881,0.0,0.213709989387,1.91011974705,2.3935639134,6.63573617684,6.63573617684
 12/18  05:00:00,13.061609576,0.257459210454,0.0,0.234466705108,1.91011974705,2.3935639134,7.39189727892,7.39189727892
 12/18  06:00:00,13.1347392574,0.311245875151,0.0,0.253809721798,1.91011974705,2.3935639134,8.99605242751,8.99605242751
 12/18  07:00:00,27.236111486,12.7076411201,0.0,1.95878670543,1.91011974705,2.3935639134,233.593270725,233.593270725
 12/18  08:00:00,33.5359047927,12.7076411201,0.0,1.51232352421,7.6404789882,4.7871278268,182.41569124,182.41569124
 12/18  09:00:00,41.4479130352,12.7076411201,0.0,1.26160074771,19.1011974705,8.3774736969,159.942972115,159.942972115
 12/18  10:00:00,58.8297219255,12.7076411201,0.0,0.968887748163,34.3821554469,10.7710376103,130.082993322,130.082993322
 12/18  11:00:00,58.5004997305,12.7076411201,0.0,0.639665553122,34.3821554469,10.7710376103,112.47559075,112.47559075
 12/18  12:00:00,58.0950866928,12.7076411201,0.0,0.234252515442,34.3821554469,10.7710376103,91.7422702702,91.7422702702
 12/18  13:00:00,58.0983769767,12.7076411201,0.0,0.237542799336,34.3821554469,10.7710376103,83.5445303624,83.5445303624
 12/18  14:00:00,58.1949304321,12.7076411201,0.0,0.334096254779,34.3821554469,10.7710376103,79.244597304,79.244597304
 12/18  15:00:00,58.3053153199,12.7076411201,0.0,0.444481142587,34.3821554469,10.7710376103,75.9106846479,75.9106846479
 12/18  16:00:00,58.3565748475,12.7076411201,0.0,0.495740670203,34.3821554469,10.7710376103,72.8231641052,72.8231641052
 12/18  17:00:00,59.7998589493,12.7076411201,0.0,0.561358105326,34.3821554469,10.7710376103,76.8562891397,76.8562891397
 12/18  18:00:00,66.8025309252,12.7076411201,0.0,0.675696747895,34.3821554469,10.7710376103,84.8835539226,84.8835539226
 12/18  19:00:00,54.2146878462,12.7076411201,0.0,0.745354107907,22.9214369646,9.5742556536,92.1820072666,92.1820072666
 12/18  20:00:00,54.2833503945,12.7076411201,0.0,0.814016656185,22.9214369646,9.5742556536,101.133004784,101.133004784
 12/18  21:00:00,49.3063160653,12.7076411201,0.0,0.854003777775,19.1011974705,8.3774736969,106.843154036,106.843154036
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.622166467,0.0227570701402,0.0,0.0297257363725,1.91011974705,2.3935639134,0.345104430711,0.345104430711
 12/19  03:00:00,12.6985880533,0.0495966779214,0.0,0.0793077149241,1.91011974705,2.3935639134,1.12471139482,1.12471139482
 12/19  04:00:00,12.7626896885,0.0791759269251,0.0,0.113830101158,1.91011974705,2.3935639134,1.99749830612,1.99749830612
 12/19  05:00:00,12.816349262,0.107274809612,0.0,0.139390791917,1.91011974705,2.3935639134,2.82210594718,2.82210594718
 12/19  06:00:00,12.9411648331,0.211622077799,0.0,0.159859094854,1.91011974705,2.3935639134,6.04380365761,6.04380365761
 12/19  07:00:00,27.0846878863,12.7076411201,0.0,1.8073631057,1.91011974705,2.3935639134,219.141216344,219.141216344
 12/19  08:00:00,33.4445069807,12.7076411201,0.0,1.42092571221,7.6404789882,4.7871278268,173.453658058,173.453658058
 12/19  09:00:00,41.4663066936,12.7076411201,0.0,1.27999440612,19.1011974705,8.3774736969,156.642907299,156.642907299
 12/19  10:00:00,58.9864043375,12.7076411201,0.0,1.12557016016,34.3821554469,10.7710376103,135.889043682,135.889043682
 12/19  11:00:00,58.8876330297,12.7076411201,0.0,1.02679885237,34.3821554469,10.7710376103,129.937778503,129.937778503
 12/19  12:00:00,58.8265026435,12.7076411201,0.0,0.96566846615,34.3821554469,10.7710376103,121.918058394,121.918058394
 12/19  13:00:00,58.7819805188,12.7076411201,0.0,0.921146341505,34.3821554469,10.7710376103,118.387045937,118.387045937
 12/19  14:00:00,58.7573255454,12.7076411201,0.0,0.896491368105,34.3821554469,10.7710376103,115.082360892,115.082360892
 12/19  15:00:00,58.7477246714,12.7076411201,0.0,0.886890494106,34.3821554469,10.7710376103,112.242331857,112.242331857
 12/19  16:00:00,58.7269380986,12.7076411201,0.0,0.866103921264,34.3821554469,10.7710376103,108.874839653,108.874839653
 12/19  17:00:00,60.1578112751,12.7076411201,0.0,0.919310431131,34.3821554469,10.7710376103,112.461850404,112.461850404
 12/19  18:00:00,67.1399820991,12.7076411201,0.0,1.01314792172,34.3821554469,10.7710376103,119.588623516,119.588623516
 12/19  19:00:00,54.531979708,12.7076411201,0.0,1.06264596967,22.9214369646,9.5742556536,125.60955783,125.60955783
 12/19  20:00:00,54.5864957135,12.7076411201,0.0,1.11716197514,22.9214369646,9.5742556536,132.849219943,132.849219943
 12/19  21:00:00,49.5956961611,12.7076411201,0.0,1.14338387353,19.1011974705,8.3774736969,136.575843908,136.575843908
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5737538057,0.00184081571936,0.0,0.00222932956874,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.7728764028,0.103419970506,0.0,0.0997727718193,1.91011974705,2.3935639134,2.70430848448,2.70430848448
 12/20  01:00:00,12.9321356501,0.170812944481,0.0,0.191639045158,1.91011974705,2.3935639134,4.74717759692,4.74717759692
 12/20  02:00:00,13.0982586725,0.282613156544,0.0,0.245961855472,1.91011974705,2.3935639134,8.08993703713,8.08993703713
 12/20  03:00:00,13.1953631941,0.340551996546,0.0,0.285127537126,1.91011974705,2.3935639134,9.90278540303,9.90278540303
 12/20  04:00:00,13.2905805569,0.399245582298,0.0,0.321651314197,1.91011974705,2.3935639134,11.5946732554,11.5946732554
 12/20  05:00:00,13.3786831681,0.450845105098,0.0,0.35815440256,1.91011974705,2.3935639134,13.2524951842,13.2524951842
 12/20  06:00:00,13.4632630704,0.499603550372,0.0,0.393975859617,1.91011974705,2.3935639134,14.6233604517,14.6233604517
 12/20  07:00:00,27.5764216425,12.7076411201,0.0,2.29909686193,1.91011974705,2.3935639134,273.740845837,273.740845837
 12/20  08:00:00,33.8850307748,12.7076411201,0.0,1.86144950632,7.6404789882,4.7871278268,225.773739841,225.773739841
 12/20  09:00:00,41.785611702,12.7076411201,0.0,1.59929941443,19.1011974705,8.3774736969,206.502231717,206.502231717
 12/20  10:00:00,59.2292240044,12.7076411201,0.0,1.36838982705,34.3821554469,10.7710376103,181.994194657,181.994194657
 12/20  11:00:00,59.0481489284,12.7076411201,0.0,1.18731475105,34.3821554469,10.7710376103,171.396836503,171.396836503
 12/20  12:00:00,59.0452636447,12.7076411201,0.0,1.1844294674,34.3821554469,10.7710376103,160.247789413,160.247789413
 12/20  13:00:00,58.8804731627,12.7076411201,0.0,1.01963898539,34.3821554469,10.7710376103,154.47959105,154.47959105
 12/20  14:00:00,58.8478712286,12.7076411201,0.0,0.987037051261,34.3821554469,10.7710376103,152.621798522,152.621798522
 12/20  15:00:00,58.8650911171,12.7076411201,0.0,1.00425693978,34.3821554469,10.7710376103,151.682174647,151.682174647
 12/20  16:00:00,58.9450962006,12.7076411201,0.0,1.08426202329,34.3821554469,10.7710376103,150.083715894,150.083715894
 12/20  17:00:00,60.4293562789,12.7076411201,0.0,1.19085543493,34.3821554469,10.7710376103,154.112562431,154.112562431
 12/20  18:00:00,67.4518646394,12.7076411201,0.0,1.32503046206,34.3821554469,10.7710376103,161.770278252,161.770278252
 12/20  19:00:00,54.8623543283,12.7076411201,0.0,1.39302058998,22.9214369646,9.5742556536,168.913623673,168.913623673
 12/20  20:00:00,54.9270332132,12.7076411201,0.0,1.45769947487,22.9214369646,9.5742556536,177.355046089,177.355046089
 12/20  21:00:00,49.9434501912,12.7076411201,0.0,1.49113790372,19.1011974705,8.3774736969,182.193302898,182.193302898
 12/20  22:00:00,20.6954476307,0.00184081571936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.961736354,0.228051524824,0.0,0.164001168723,1.91011974705,2.3935639134,6.45640085809,6.45640085809
 12/20  24:00:00,13.2855904055,0.400962455854,0.0,0.314944289203,1.91011974705,2.3935639134,11.6888330514,11.6888330514
 12/21  01:00:00,13.4868864641,0.526362148328,0.0,0.390840655292,1.91011974705,2.3935639134,15.4544570374,15.4544570374
 12/21  02:00:00,13.5803174372,0.567621542931,0.0,0.443012233843,1.91011974705,2.3935639134,16.7557469488,16.7557469488
 12/21  03:00:00,13.7183950455,0.659819992415,0.0,0.488891392618,1.91011974705,2.3935639134,19.5080299877,19.5080299877
 12/21  04:00:00,14.0837729605,0.989516111303,0.0,0.524573188744,1.91011974705,2.3935639134,25.5678377486,25.5678377486
 12/21  05:00:00,14.2030911532,1.0852603996,0.0,0.548147093147,1.91011974705,2.3935639134,28.0095570708,28.0095570708
 12/21  06:00:00,14.4252514134,1.28800061747,0.0,0.567567135529,1.91011974705,2.3935639134,31.5516501525,31.5516501525
 12/21  07:00:00,27.7850012028,12.7076411201,0.0,2.50767642227,1.91011974705,2.3935639134,301.026938184,301.026938184
 12/21  08:00:00,34.0821696948,12.7076411201,0.0,2.05858842631,7.6404789882,4.7871278268,250.225745466,250.225745466
 12/21  09:00:00,41.7392912699,12.7076411201,0.0,1.55297898242,19.1011974705,8.3774736969,222.50621261,222.50621261
 12/21  10:00:00,58.8538802786,12.7076411201,0.0,0.993046101316,34.3821554469,10.7710376103,188.335616393,188.335616393
 12/21  11:00:00,58.4962430987,12.7076411201,0.0,0.635408921365,34.3821554469,10.7710376103,170.458190948,170.458190948
 12/21  12:00:00,58.2311873912,12.7076411201,0.0,0.370353213839,34.3821554469,10.7710376103,150.927648627,150.927648627
 12/21  13:00:00,58.066981085,12.7076411201,0.0,0.206146907622,34.3821554469,10.7710376103,137.310197721,137.310197721
 12/21  14:00:00,57.9859277307,12.7076411201,0.0,0.125093553381,34.3821554469,10.7710376103,125.117776913,125.117776913
 12/21  15:00:00,57.9451578839,12.7076411201,0.0,0.0843237066204,34.3821554469,10.7710376103,113.564574928,113.564574928
 12/21  16:00:00,58.0493173502,12.7076411201,0.0,0.188483172874,34.3821554469,10.7710376103,108.029692875,108.029692875
 12/21  17:00:00,59.766524131,12.7076411201,0.0,0.528023286972,34.3821554469,10.7710376103,116.027321854,116.027321854
 12/21  18:00:00,66.9809257201,12.7076411201,0.0,0.854091542792,34.3821554469,10.7710376103,128.232277419,128.232277419
 12/21  19:00:00,54.4615684107,12.7076411201,0.0,0.992234672395,22.9214369646,9.5742556536,138.861077702,138.861077702
 12/21  20:00:00,54.5770451293,12.7076411201,0.0,1.10771139094,22.9214369646,9.5742556536,151.586843249,151.586843249
 12/21  21:00:00,49.6345062001,12.7076411201,0.0,1.1821939126,19.1011974705,8.3774736969,160.917468279,160.917468279
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.6845327461,0.0866010206767,0.0,0.0282480650066,1.91011974705,2.3935639134,2.33981454504,2.33981454504
 12/22  01:00:00,12.8807650554,0.204953176499,0.0,0.106128218479,1.91011974705,2.3935639134,5.84166470942,5.84166470942
 12/22  02:00:00,12.9841358649,0.262637409867,0.0,0.151814794558,1.91011974705,2.3935639134,7.59239527234,7.59239527234
 12/22  03:00:00,13.067417808,0.315649374292,0.0,0.182084773281,1.91011974705,2.3935639134,9.17141511329,9.17141511329
 12/22  04:00:00,13.0869587155,0.316830303032,0.0,0.200444752053,1.91011974705,2.3935639134,9.22805867912,9.22805867912
 12/22  05:00:00,13.1393091423,0.356466243864,0.0,0.213159238033,1.91011974705,2.3935639134,10.4015243872,10.4015243872
 12/22  06:00:00,13.1351328668,0.343307523008,0.0,0.222141683358,1.91011974705,2.3935639134,10.0312430547,10.0312430547
 12/22  07:00:00,27.134534969,12.7076411201,0.0,1.85721018846,1.91011974705,2.3935639134,231.731190063,231.731190063
 12/22  08:00:00,33.4122352265,12.7076411201,0.0,1.38865395808,7.6404789882,4.7871278268,172.927883239,172.927883239
 12/22  09:00:00,41.3371230466,12.7076411201,0.0,1.15081075907,19.1011974705,8.3774736969,144.575632586,144.575632586
 12/22  10:00:00,58.717936255,12.7076411201,0.0,0.857102077684,34.3821554469,10.7710376103,113.588857759,113.588857759
 12/22  11:00:00,58.5294775682,12.7076411201,0.0,0.668643390904,34.3821554469,10.7710376103,99.7842987639,99.7842987639
 12/22  12:00:00,58.3620303944,12.7076411201,0.0,0.501196217045,34.3821554469,10.7710376103,83.4665032048,83.4665032048
 12/22  13:00:00,58.1952219067,12.7076411201,0.0,0.334387729377,34.3821554469,10.7710376103,74.656108765,74.656108765
 12/22  14:00:00,58.2717392489,12.7076411201,0.0,0.410905071593,34.3821554469,10.7710376103,70.4133852988,70.4133852988
 12/22  15:00:00,58.2693294832,12.7076411201,0.0,0.408495305917,34.3821554469,10.7710376103,65.5913617488,65.5913617488
 12/22  16:00:00,58.2813263057,12.7076411201,0.0,0.420492128369,34.3821554469,10.7710376103,62.7716192576,62.7716192576
 12/22  17:00:00,59.756632292,12.7076411201,0.0,0.518131448046,34.3821554469,10.7710376103,69.1834721052,69.1834721052
 12/22  18:00:00,66.7692411755,12.7076411201,0.0,0.642406998148,34.3821554469,10.7710376103,79.0895043339,79.0895043339
 12/22  19:00:00,54.1887616823,12.7076411201,0.0,0.719427943942,22.9214369646,9.5742556536,87.8448194338,87.8448194338
 12/22  20:00:00,54.2741833025,12.7076411201,0.0,0.804849564219,22.9214369646,9.5742556536,98.983485018,98.983485018
 12/22  21:00:00,49.3138956751,12.7076411201,0.0,0.861583387602,19.1011974705,8.3774736969,106.754972314,106.754972314
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,12.0146532124,0.0202724102692,0.0,0.0230881200709,1.91011974705,1.79517293505,0.380281075273,0.380281075273
 12/23  02:00:00,12.1620719729,0.0910536102836,0.0,0.0997256805458,1.91011974705,1.79517293505,2.34138767684,2.34138767684
 12/23  03:00:00,12.3137523427,0.186248570466,0.0,0.156211090138,1.91011974705,1.79517293505,5.24979531287,5.24979531287
 12/23  04:00:00,12.4497773121,0.278971185551,0.0,0.199513444499,1.91011974705,1.79517293505,8.04076464638,8.04076464638
 12/23  05:00:00,12.5291313707,0.323416732277,0.0,0.234421956352,1.91011974705,1.79517293505,9.40339516538,9.40339516538
 12/23  06:00:00,12.612512565,0.374793957313,0.0,0.266425925577,1.91011974705,1.79517293505,10.9175968038,10.9175968038
 12/23  07:00:00,26.7203258041,12.7076411201,0.0,2.04139200188,1.91011974705,1.79517293505,250.946542787,250.946542787
