Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/23  08:00:00,30.0241722753,12.7076411201,0.0,1.63994579094,3.8202394941,3.5903458701,206.005466089,206.005466089
 12/23  09:00:00,31.4774896158,12.7076411201,0.0,1.32522022983,11.4607184823,5.9839097835,189.143728061,189.143728061
 12/23  10:00:00,46.0560382088,12.7076411201,0.0,0.852704470457,22.9214369646,9.5742556536,155.653971732,155.653971732
 12/23  11:00:00,58.299264751,12.7076411201,0.0,0.438430573709,34.3821554469,10.7710376103,123.475147655,123.475147655
 12/23  12:00:00,57.9089633448,12.702118673,0.0,0.0536516146058,34.3821554469,10.7710376103,93.8636080106,93.8636080106
 12/23  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,77.8221647999,77.8221647999
 12/23  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,68.178037206,68.178037206
 12/23  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,60.2758449166,60.2758449166
 12/23  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,57.2184885162,57.2184885162
 12/23  17:00:00,59.3586941905,12.7058003044,0.0,0.122034162233,34.3821554469,10.7710376103,60.6447732743,60.6447732743
 12/23  18:00:00,66.5671897551,12.7076411201,0.0,0.44035557777,34.3821554469,10.7710376103,70.3026833638,70.3026833638
 12/23  19:00:00,49.0244413553,12.7076411201,0.0,0.57212906775,19.1011974705,8.3774736969,86.9490889601,86.9490889601
 12/23  20:00:00,39.0399274542,12.7076411201,0.0,0.621658068307,11.4607184823,5.9839097835,92.487766559,92.487766559
 12/23  21:00:00,39.0655784075,12.7076411201,0.0,0.647309021568,11.4607184823,5.9839097835,93.5955538615,93.5955538615
 12/23  22:00:00,29.0778385564,12.7076411201,0.0,0.693612072084,3.8202394941,3.5903458701,102.326370677,102.326370677
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9731334978,0.00184081571936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,12.0588901368,0.0402238403711,0.0,0.0473736142841,1.91011974705,1.79517293505,0.851503375249,0.851503375249
 12/24  06:00:00,12.2967347013,0.210101545765,0.0,0.11534047343,1.91011974705,1.79517293505,6.00015025305,6.00015025305
 12/24  07:00:00,12.3594678297,0.219263735371,0.0,0.168911412225,1.91011974705,1.79517293505,6.2551651566,6.2551651566
 12/24  08:00:00,12.5510299391,0.36491844899,0.0,0.214818808028,1.91011974705,1.79517293505,10.6483043517,10.6483043517
 12/24  09:00:00,22.0823784648,12.7076411201,0.0,1.96415198051,3.8202394941,3.5903458701,247.368383311,247.368383311
 12/24  10:00:00,21.6105838465,12.7076411201,0.0,1.4923573622,3.8202394941,3.5903458701,204.881288043,204.881288043
 12/24  11:00:00,36.3284253932,12.7076411201,0.0,1.15913455643,15.2809579764,7.1806917402,183.242361509,183.242361509
 12/24  12:00:00,36.029458645,12.7076411201,0.0,0.860167808228,15.2809579764,7.1806917402,172.690840919,172.690840919
 12/24  13:00:00,45.8326776917,12.7076411201,0.0,0.629343953358,22.9214369646,9.5742556536,154.750285224,154.750285224
 12/24  14:00:00,45.8846971063,12.7076411201,0.0,0.681363367938,22.9214369646,9.5742556536,148.374642346,148.374642346
 12/24  15:00:00,45.8506490449,12.7076411201,0.0,0.647315306609,22.9214369646,9.5742556536,142.16790002,142.16790002
 12/24  16:00:00,45.9066737436,12.7076411201,0.0,0.703340005306,22.9214369646,9.5742556536,142.585858107,142.585858107
 12/24  17:00:00,47.489430476,12.7076411201,0.0,0.908430070998,22.9214369646,9.5742556536,149.123659742,149.123659742
 12/24  18:00:00,44.0145156875,12.7076411201,0.0,0.579224850755,15.2809579764,7.1806917402,191.700157178,191.700157178
 12/24  19:00:00,34.1019060547,12.7076411201,0.0,0.700658119601,7.6404789882,4.7871278268,205.181582422,205.181582422
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.071846844,0.072368022478,0.0,0.0281861394361,1.91011974705,1.79517293505,1.95703863028,1.95703863028
 12/24  22:00:00,12.3969909167,0.268927365842,0.0,0.1567708688,1.91011974705,1.79517293505,7.7502852002,7.7502852002
 12/24  23:00:00,12.5353696028,0.338904186705,0.0,0.22517273403,1.91011974705,1.79517293505,9.79417378066,9.79417378066
 12/24  24:00:00,12.6341617766,0.397930644856,0.0,0.264938449619,1.91011974705,1.79517293505,11.6565976895,11.6565976895
 12/25  01:00:00,12.7170889718,0.441968667016,0.0,0.303827622636,1.91011974705,1.79517293505,12.8984254005,12.8984254005
 12/25  02:00:00,12.8367661822,0.518893085973,0.0,0.346580414128,1.91011974705,1.79517293505,15.3315729045,15.3315729045
 12/25  03:00:00,12.9224690452,0.561265680199,0.0,0.389910682946,1.91011974705,1.79517293505,16.4982840881,16.4982840881
 12/25  04:00:00,13.3459896348,0.947565390981,0.0,0.427131561691,1.91011974705,1.79517293505,24.375282976,24.375282976
 12/25  05:00:00,13.4041264034,0.976759265497,0.0,0.456074455805,1.91011974705,1.79517293505,24.9233596964,24.9233596964
 12/25  06:00:00,13.8381583495,1.38424805811,0.0,0.482617609247,1.91011974705,1.79517293505,33.022502325,33.022502325
 12/25  07:00:00,13.7342191322,1.25433775587,0.0,0.508588694239,1.91011974705,1.79517293505,30.5967439906,30.5967439906
 12/25  08:00:00,14.09469025,1.58979153804,0.0,0.533606029817,1.91011974705,1.79517293505,37.4661940123,37.4661940123
 12/25  09:00:00,22.3315701523,12.7076411201,0.0,2.21334366796,3.8202394941,3.5903458701,301.130665308,301.130665308
 12/25  10:00:00,21.4436221438,12.7076411201,0.0,1.32539565946,3.8202394941,3.5903458701,248.38066736,248.38066736
 12/25  11:00:00,36.0412898986,12.7076411201,0.0,0.871999061902,15.2809579764,7.1806917402,217.900317638,217.900317638
 12/25  12:00:00,35.7518404271,12.7076411201,0.0,0.582549590367,15.2809579764,7.1806917402,201.723055234,201.723055234
 12/25  13:00:00,45.5757702904,12.7076411201,0.0,0.372436552068,22.9214369646,9.5742556536,178.10866152,178.10866152
 12/25  14:00:00,45.4635451939,12.7076411201,0.0,0.260211455547,22.9214369646,9.5742556536,164.162906035,164.162906035
 12/25  15:00:00,45.4289499438,12.7076411201,0.0,0.225616205422,22.9214369646,9.5742556536,152.644640309,152.644640309
 12/25  16:00:00,45.537498375,12.7076411201,0.0,0.334164636637,22.9214369646,9.5742556536,147.95306521,147.95306521
 12/25  17:00:00,47.2391876524,12.7076411201,0.0,0.658187247394,22.9214369646,9.5742556536,149.8847809,149.8847809
 12/25  18:00:00,43.8811797277,12.7076411201,0.0,0.445888890961,15.2809579764,7.1806917402,188.277809098,188.277809098
 12/25  19:00:00,34.0120733149,12.7076411201,0.0,0.610825379768,7.6404789882,4.7871278268,204.945731526,204.945731526
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,12.1593359165,0.170962322437,0.0,0.0170809119143,1.91011974705,1.79517293505,5.04036388315,5.04036388315
 12/25  22:00:00,12.4811659842,0.355917664354,0.0,0.153955637751,1.91011974705,1.79517293505,10.4054782778,10.4054782778
 12/25  23:00:00,12.7064787955,0.490168791314,0.0,0.245017322068,1.91011974705,1.79517293505,14.3964153529,14.3964153529
 12/25  24:00:00,12.7815911665,0.510848134145,0.0,0.299450350252,1.91011974705,1.79517293505,15.1098837854,15.1098837854
 12/26  01:00:00,13.5326501317,0.621057855709,0.0,0.341908615502,1.91011974705,2.3935639134,18.3445456843,18.3445456843
 12/26  02:00:00,14.0909391839,1.14214877571,0.0,0.3791067477,1.91011974705,2.3935639134,27.7420078285,27.7420078285
 12/26  03:00:00,14.3253308078,1.34345655562,0.0,0.41219059174,1.91011974705,2.3935639134,32.4672856812,32.4672856812
 12/26  04:00:00,14.3615784414,1.34755311008,0.0,0.444341670837,1.91011974705,2.3935639134,32.4063846582,32.4063846582
 12/26  05:00:00,14.6791500124,1.63692781104,0.0,0.472538540879,1.91011974705,2.3935639134,38.5315304306,38.5315304306
 12/26  06:00:00,14.6714889943,1.60534182817,0.0,0.496463505635,1.91011974705,2.3935639134,37.6808031934,37.6808031934
 12/26  07:00:00,27.7377070843,12.7076411201,0.0,2.46038230372,1.91011974705,2.3935639134,311.499537681,311.499537681
 12/26  08:00:00,35.3891261124,12.7076411201,0.0,1.98787817725,7.6404789882,4.7871278268,258.905347699,258.905347699
 12/26  09:00:00,41.8633717403,12.7076411201,0.0,1.67705945273,19.1011974705,8.3774736969,229.189609322,229.189609322
 12/26  10:00:00,59.095999596,12.7076411201,0.0,1.23516541865,34.3821554469,10.7710376103,195.863708178,195.863708178
 12/26  11:00:00,58.6529040886,12.7076411201,0.0,0.792069911246,34.3821554469,10.7710376103,178.179621899,178.179621899
 12/26  12:00:00,58.3360442119,12.7076411201,0.0,0.475210034563,34.3821554469,10.7710376103,159.836428377,159.836428377
 12/26  13:00:00,58.3316130183,12.7076411201,0.0,0.47077884094,34.3821554469,10.7710376103,151.628715792,151.628715792
 12/26  14:00:00,58.3637098273,12.7076411201,0.0,0.50287564996,34.3821554469,10.7710376103,145.926812144,145.926812144
 12/26  15:00:00,58.5594577499,12.7076411201,0.0,0.698623572568,34.3821554469,10.7710376103,142.723902859,142.723902859
 12/26  16:00:00,58.6438615785,12.7076411201,0.0,0.783027401171,34.3821554469,10.7710376103,140.062333043,140.062333043
 12/26  17:00:00,60.168355641,12.7076411201,0.0,0.929854797049,34.3821554469,10.7710376103,145.982107518,145.982107518
 12/26  18:00:00,67.2549745391,12.7076411201,0.0,1.1281403618,34.3821554469,10.7710376103,156.131363842,156.131363842
 12/26  19:00:00,54.714948767,12.7076411201,0.0,1.24561502868,22.9214369646,9.5742556536,166.571899852,166.571899852
 12/26  20:00:00,54.8184981159,12.7076411201,0.0,1.34916437753,22.9214369646,9.5742556536,179.138312994,179.138312994
 12/26  21:00:00,49.8717212828,12.7076411201,0.0,1.41940899524,19.1011974705,8.3774736969,188.272348864,188.272348864
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.9052189714,0.234002354782,0.0,0.101532956215,1.91011974705,2.3935639134,6.71503390073,6.71503390073
 12/26  24:00:00,13.302834538,0.465494663544,0.0,0.267656213978,1.91011974705,2.3935639134,13.697429371,13.697429371
 12/27  01:00:00,13.4420515887,0.5201854766,0.0,0.35218245167,1.91011974705,2.3935639134,15.2719319337,15.2719319337
 12/27  02:00:00,13.6546263626,0.67454603642,0.0,0.41039666571,1.91011974705,2.3935639134,20.0539067773,20.0539067773
 12/27  03:00:00,14.001415568,0.973400086531,0.0,0.458331821038,1.91011974705,2.3935639134,25.1557410649,25.1557410649
 12/27  04:00:00,14.611948312,1.55010096647,0.0,0.492163685082,1.91011974705,2.3935639134,37.3592742332,37.3592742332
 12/27  05:00:00,14.4534097982,1.36385862077,0.0,0.519867516939,1.91011974705,2.3935639134,33.0423884051,33.0423884051
 12/27  06:00:00,14.9578089288,1.84296061299,0.0,0.545164655335,1.91011974705,2.3935639134,43.3842046338,43.3842046338
 12/27  07:00:00,27.8080130936,12.7076411201,0.0,2.53068831303,1.91011974705,2.3935639134,316.673077524,316.673077524
 12/27  08:00:00,35.5161613043,12.7076411201,0.0,2.11491336917,7.6404789882,4.7871278268,270.056673081,270.056673081
 12/27  09:00:00,42.0524387079,12.7076411201,0.0,1.86612642036,19.1011974705,8.3774736969,245.432270496,245.432270496
 12/27  10:00:00,59.3681145025,12.7076411201,0.0,1.50728032517,34.3821554469,10.7710376103,208.764413202,208.764413202
 12/27  11:00:00,58.9622485267,12.7076411201,0.0,1.1014143494,34.3821554469,10.7710376103,180.740304937,180.740304937
 12/27  12:00:00,58.5593257148,12.7076411201,0.0,0.698491537444,34.3821554469,10.7710376103,149.966681253,149.966681253
 12/27  13:00:00,58.2675169316,12.7076411201,0.0,0.406682754261,34.3821554469,10.7710376103,131.109422607,131.109422607
 12/27  14:00:00,58.0816326429,12.7076411201,0.0,0.220798465561,34.3821554469,10.7710376103,117.047122518,117.047122518
 12/27  15:00:00,58.1398030238,12.7076411201,0.0,0.278968846466,34.3821554469,10.7710376103,105.393894214,105.393894214
 12/27  16:00:00,58.2976352745,12.7076411201,0.0,0.436801097167,34.3821554469,10.7710376103,97.1786229618,97.1786229618
 12/27  17:00:00,59.8693914787,12.7076411201,0.0,0.630890634676,34.3821554469,10.7710376103,98.752763871,98.752763871
 12/27  18:00:00,66.8947374842,12.7076411201,0.0,0.767903306909,34.3821554469,10.7710376103,103.690921185,103.690921185
 12/27  19:00:00,54.3102959534,12.7076411201,0.0,0.840962215068,22.9214369646,9.5742556536,109.793339039,109.793339039
 12/27  20:00:00,54.3840853268,12.7076411201,0.0,0.91475158852,22.9214369646,9.5742556536,118.715208267,118.715208267
 12/27  21:00:00,49.4099959774,12.7076411201,0.0,0.95768368988,19.1011974705,8.3774736969,124.264656981,124.264656981
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.6120260842,0.0288204415859,0.0,0.0135219821971,1.91011974705,2.3935639134,0.680321181513,0.680321181513
 12/28  01:00:00,12.8534310226,0.178704440702,0.0,0.105042921448,1.91011974705,2.3935639134,5.06664605765,5.06664605765
 12/28  02:00:00,13.0362238788,0.297744169219,0.0,0.168796049122,1.91011974705,2.3935639134,8.6119312697,8.6119312697
 12/28  03:00:00,13.0763573869,0.29406215532,0.0,0.212611571139,1.91011974705,2.3935639134,8.52997834716,8.52997834716
 12/28  04:00:00,13.2294400709,0.412154403452,0.0,0.247602006982,1.91011974705,2.3935639134,12.0573684656,12.0573684656
 12/28  05:00:00,13.2357201907,0.38437351958,0.0,0.281663010718,1.91011974705,2.3935639134,11.2639881549,11.2639881549
 12/28  06:00:00,13.3980565962,0.515718972088,0.0,0.312653963669,1.91011974705,2.3935639134,15.1822004015,15.1822004015
 12/28  07:00:00,27.422028733,12.7076411201,0.0,2.14470395238,1.91011974705,2.3935639134,264.934509982,264.934509982
 12/28  08:00:00,35.1174568272,12.7076411201,0.0,1.71620889204,7.6404789882,4.7871278268,215.686414655,215.686414655
 12/28  09:00:00,41.4883926328,12.7076411201,0.0,1.30208034531,19.1011974705,8.3774736969,193.400696714,193.400696714
 12/28  10:00:00,58.5883558948,12.7076411201,0.0,0.727521717518,34.3821554469,10.7710376103,156.892316902,156.892316902
 12/28  11:00:00,58.1466971984,12.7076411201,0.0,0.285863021025,34.3821554469,10.7710376103,131.157559899,131.157559899
 12/28  12:00:00,57.861730517,12.7002778573,0.0,0.00825960252281,34.3821554469,10.7710376103,103.151726434,103.151726434
 12/28  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,85.42949095,85.42949095
 12/28  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,72.5603736774,72.5603736774
 12/28  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,61.2378724593,61.2378724593
 12/28  16:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,57.8126331973,57.8126331973
 12/28  17:00:00,59.3902949285,12.7076411201,0.0,0.151794084495,34.3821554469,10.7710376103,69.8349157142,69.8349157142
 12/28  18:00:00,66.6654497835,12.7076411201,0.0,0.538615606167,34.3821554469,10.7710376103,87.1206675994,87.1206675994
 12/28  19:00:00,54.1282164542,12.7076411201,0.0,0.658882715849,22.9214369646,9.5742556536,97.114874027,97.114874027
 12/28  20:00:00,54.2105778925,12.7076411201,0.0,0.741244154135,22.9214369646,9.5742556536,105.626991503,105.626991503
 12/28  21:00:00,49.2413169137,12.7076411201,0.0,0.789004626182,19.1011974705,8.3774736969,110.857380031,110.857380031
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.7096199418,0.0982505669973,0.0,0.0416857143455,1.91011974705,2.3935639134,2.64067750528,2.64067750528
 12/29  03:00:00,12.9541561085,0.25953323496,0.0,0.124939213087,1.91011974705,2.3935639134,7.49361277432,7.49361277432
 12/29  04:00:00,13.0186964389,0.265875095604,0.0,0.183137682895,1.91011974705,2.3935639134,7.66186459569,7.66186459569
 12/29  05:00:00,13.2269565749,0.427235773194,0.0,0.230037141287,1.91011974705,2.3935639134,12.5413112152,12.5413112152
 12/29  06:00:00,13.2123046263,0.374254039496,0.0,0.268366926393,1.91011974705,2.3935639134,10.9257628039,10.9257628039
 12/29  07:00:00,27.3614999768,12.7076411201,0.0,2.08417519623,1.91011974705,2.3935639134,268.756934218,268.756934218
 12/29  08:00:00,35.078094779,12.7076411201,0.0,1.67684684391,7.6404789882,4.7871278268,218.051203787,218.051203787
 12/29  09:00:00,41.4858066463,12.7076411201,0.0,1.29949435877,19.1011974705,8.3774736969,194.882690263,194.882690263
 12/29  10:00:00,58.638470762,12.7076411201,0.0,0.777636584668,34.3821554469,10.7710376103,158.941557871,158.941557871
 12/29  11:00:00,58.2699612399,12.7076411201,0.0,0.409127062563,34.3821554469,10.7710376103,134.025692905,134.025692905
 12/29  12:00:00,57.9685102442,12.7076411201,0.0,0.107676066873,34.3821554469,10.7710376103,106.741179398,106.741179398
 12/29  13:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,91.1209169613,91.1209169613
 12/29  14:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,82.0599998019,82.0599998019
 12/29  15:00:00,57.849789283,12.6965962258,0.0,0.0,34.3821554469,10.7710376103,73.4460171297,73.4460171297
 12/29  16:00:00,57.8523902607,12.6984370415,0.0,0.000760161997633,34.3821554469,10.7710376103,71.9312432937,71.9312432937
 12/29  17:00:00,59.4858938835,12.7076411201,0.0,0.247393039472,34.3821554469,10.7710376103,84.3865210144,84.3865210144
 12/29  18:00:00,66.7645014203,12.7076411201,0.0,0.637667242965,34.3821554469,10.7710376103,101.788337019,101.788337019
 12/29  19:00:00,54.2473791462,12.7076411201,0.0,0.778045407833,22.9214369646,9.5742556536,115.058007933,115.058007933
 12/29  20:00:00,54.3657089227,12.7076411201,0.0,0.896375184322,22.9214369646,9.5742556536,128.892486885,128.892486885
 12/29  21:00:00,49.4333851268,12.7076411201,0.0,0.981072839317,19.1011974705,8.3774736969,139.530073998,139.530073998
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5836986516,0.0140149911537,0.0,0.0,1.91011974705,2.3935639134,0.384477161846,0.384477161846
 12/30  01:00:00,12.2795061232,0.232923445766,0.0,0.0752899953072,1.91011974705,1.79517293505,6.70200533916,6.70200533916
 12/30  02:00:00,12.4506279227,0.308710013216,0.0,0.170625227354,1.91011974705,1.79517293505,8.94363152538,8.94363152538
 12/30  03:00:00,12.6431687309,0.433106842716,0.0,0.238769206059,1.91011974705,1.79517293505,12.728277123,12.728277123
 12/30  04:00:00,12.7115407627,0.455921490739,0.0,0.284326589863,1.91011974705,1.79517293505,13.3838820842,13.3838820842
 12/30  05:00:00,12.8365639967,0.549771910278,0.0,0.315499404302,1.91011974705,1.79517293505,16.2618555353,16.2618555353
 12/30  06:00:00,12.8520829916,0.536645413292,0.0,0.344144896174,1.91011974705,1.79517293505,15.8349734228,15.8349734228
 12/30  07:00:00,26.9038137383,12.7076411201,0.0,2.22487993608,1.91011974705,1.79517293505,286.293133666,286.293133666
 12/30  08:00:00,30.1788326335,12.7076411201,0.0,1.79460614922,3.8202394941,3.5903458701,236.416255289,236.416255289
 12/30  09:00:00,31.6436540976,12.7076411201,0.0,1.49138471169,11.4607184823,5.9839097835,215.0860435,215.0860435
 12/30  10:00:00,46.3935499014,12.7076411201,0.0,1.19021616309,22.9214369646,9.5742556536,184.056229102,184.056229102
 12/30  11:00:00,58.7141236823,12.7076411201,0.0,0.853289504959,34.3821554469,10.7710376103,155.931469343,155.931469343
 12/30  12:00:00,58.5614319734,12.7076411201,0.0,0.700597796074,34.3821554469,10.7710376103,132.767511942,132.767511942
 12/30  13:00:00,58.4333492566,12.7076411201,0.0,0.572515079232,34.3821554469,10.7710376103,118.92127055,118.92127055
 12/30  14:00:00,58.2249315497,12.7076411201,0.0,0.364097372397,34.3821554469,10.7710376103,107.39866273,107.39866273
 12/30  15:00:00,58.2720966267,12.7076411201,0.0,0.411262449409,34.3821554469,10.7710376103,98.7960183646,98.7960183646
 12/30  16:00:00,58.3743477391,12.7076411201,0.0,0.513513561793,34.3821554469,10.7710376103,95.361623671,95.361623671
 12/30  17:00:00,58.5156754927,12.7076411201,0.0,0.654841315375,34.3821554469,10.7710376103,96.2060553247,96.2060553247
 12/30  18:00:00,66.9029079037,12.7076411201,0.0,0.776073726338,34.3821554469,10.7710376103,102.823040717,102.823040717
 12/30  19:00:00,49.3505317052,12.7076411201,0.0,0.898219417719,19.1011974705,8.3774736969,121.489327164,121.489327164
 12/30  20:00:00,39.3789404967,12.7076411201,0.0,0.960671110796,11.4607184823,5.9839097835,129.947385737,129.947385737
 12/30  21:00:00,39.419174992,12.7076411201,0.0,1.00090560612,11.4607184823,5.9839097835,133.747982651,133.747982651
 12/30  22:00:00,29.4435679969,12.7076411201,0.0,1.05934151258,3.8202394941,3.5903458701,144.52156239,144.52156239
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9774890561,0.00368163143873,0.0,0.00251474258033,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,12.113777656,0.0798639858687,0.0,0.0626209880626,1.91011974705,1.79517293505,2.01681325189,2.01681325189
 12/31  03:00:00,12.2591385433,0.173796147047,0.0,0.114049714162,1.91011974705,1.79517293505,4.91422084198,4.91422084198
 12/31  04:00:00,12.3761954816,0.25682974752,0.0,0.148073052001,1.91011974705,1.79517293505,7.38667968419,7.38667968419
 12/31  05:00:00,12.3886991771,0.242927962198,0.0,0.174478532795,1.91011974705,1.79517293505,6.9888037111,6.9888037111
 12/31  06:00:00,12.4890924622,0.324097501096,0.0,0.19370227902,1.91011974705,1.79517293505,9.41516931282,9.41516931282
 12/31  07:00:00,12.4733152686,0.290040073835,0.0,0.2119825127,1.91011974705,1.79517293505,8.41435554591,8.41435554591
 12/31  08:00:00,12.5761997896,0.375670893432,0.0,0.229236214078,1.91011974705,1.79517293505,10.9694924291,10.9694924291
 12/31  09:00:00,22.0249781081,12.7076411201,0.0,1.90675162375,3.8202394941,3.5903458701,235.108458988,235.108458988
 12/31  10:00:00,21.5704667787,12.7076411201,0.0,1.45224029436,3.8202394941,3.5903458701,192.148649185,192.148649185
 12/31  11:00:00,36.5002906097,12.7076411201,0.0,1.33099977294,15.2809579764,7.1806917402,179.834995208,179.834995208
 12/31  12:00:00,36.4562220329,12.7076411201,0.0,1.28693119613,15.2809579764,7.1806917402,179.681076844,179.681076844
 12/31  13:00:00,46.4710722009,12.7076411201,0.0,1.26773846261,22.9214369646,9.5742556536,172.718127372,172.718127372
 12/31  14:00:00,46.4869303971,12.7076411201,0.0,1.28359665879,22.9214369646,9.5742556536,175.47411566,175.47411566
 12/31  15:00:00,46.5224610317,12.7076411201,0.0,1.3191272934,22.9214369646,9.5742556536,180.159720116,180.159720116
 12/31  16:00:00,46.550141547,12.7076411201,0.0,1.34680780867,22.9214369646,9.5742556536,183.528283214,183.528283214
 12/31  17:00:00,46.6307032207,12.7076411201,0.0,1.42736948234,22.9214369646,9.5742556536,186.378025451,186.378025451
 12/31  18:00:00,44.31059845,12.7076411201,0.0,0.875307613257,15.2809579764,7.1806917402,229.978848751,229.978848751
 12/31  19:00:00,34.3616655044,12.7076411201,0.0,0.960417569275,7.6404789882,4.7871278268,244.871122023,244.871122023
 12/31  20:00:00,12.0933891917,0.0883533675959,0.0,0.0337431420416,1.91011974705,1.79517293505,2.48563536092,2.48563536092
 12/31  21:00:00,12.667185351,0.415494434154,0.0,0.280398234762,1.91011974705,1.79517293505,12.135751101,12.135751101
 12/31  22:00:00,12.968466703,0.579131603219,0.0,0.418042417663,1.91011974705,1.79517293505,16.9844496499,16.9844496499
 12/31  23:00:00,13.3051819298,0.838921226371,0.0,0.494968021329,1.91011974705,1.79517293505,23.2142692963,23.2142692963
 12/31  24:00:00,13.8615056228,1.33398426955,0.0,0.556228671185,1.91011974705,1.79517293505,32.739325992,32.739325992
 01/01  01:00:00,12.9744825209,0.579136431667,0.0,0.424053407101,1.91011974705,1.79517293505,17.1935795563,17.1935795563
 01/01  02:00:00,12.6899333506,0.407741262332,0.0,0.310899406138,1.91011974705,1.79517293505,11.8821580216,11.8821580216
 01/01  03:00:00,12.7197510249,0.436121476243,0.0,0.312336866583,1.91011974705,1.79517293505,12.8514613199,12.8514613199
 01/01  04:00:00,12.7113897205,0.424324089933,0.0,0.315772948438,1.91011974705,1.79517293505,12.413514608,12.413514608
 01/01  05:00:00,12.7406434698,0.44461356619,0.0,0.324737221486,1.91011974705,1.79517293505,13.1298312507,13.1298312507
 01/01  06:00:00,12.7248260768,0.428390296552,0.0,0.325143098136,1.91011974705,1.79517293505,12.5469982904,12.5469982904
 01/01  07:00:00,12.7394226649,0.443370093399,0.0,0.324759889425,1.91011974705,1.79517293505,13.1011721177,13.1011721177
 01/01  08:00:00,12.7273494473,0.428359669584,0.0,0.32769709557,1.91011974705,1.79517293505,12.5502241004,12.5502241004
 01/01  09:00:00,22.0776229891,12.7076411201,0.0,1.9593965048,3.8202394941,3.5903458701,239.471208455,239.471208455
 01/01  10:00:00,21.4965245589,12.7076411201,0.0,1.37829807457,3.8202394941,3.5903458701,183.714900807,183.714900807
 01/01  11:00:00,36.2302520433,12.7076411201,0.0,1.06096120658,15.2809579764,7.1806917402,158.371536769,158.371536769
 01/01  12:00:00,35.7570832077,12.7076411201,0.0,0.587792370969,15.2809579764,7.1806917402,141.167930889,141.167930889
 01/01  13:00:00,45.7748869648,12.7076411201,0.0,0.571553226446,22.9214369646,9.5742556536,121.151499744,121.151499744
 01/01  14:00:00,45.8507458524,12.7076411201,0.0,0.647412114041,22.9214369646,9.5742556536,114.194058591,114.194058591
 01/01  15:00:00,45.7000664659,12.7076411201,0.0,0.496732727556,22.9214369646,9.5742556536,111.206847168,111.206847168
 01/01  16:00:00,45.7308834016,12.7076411201,0.0,0.527549663226,22.9214369646,9.5742556536,112.08245799,112.08245799
 01/01  17:00:00,45.9895201043,12.7076411201,0.0,0.786186365944,22.9214369646,9.5742556536,118.654988294,118.654988294
 01/01  18:00:00,43.9631036795,12.7076411201,0.0,0.527812842808,15.2809579764,7.1806917402,153.710642753,153.710642753
 01/01  19:00:00,34.0178761917,12.7076411201,0.0,0.616628256524,7.6404789882,4.7871278268,166.099668056,166.099668056
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,12.0764493605,0.058035033918,0.0,0.0471216444429,1.91011974705,1.79517293505,1.43451932017,1.43451932017
 01/01  23:00:00,12.3178751136,0.211286751243,0.0,0.135295680258,1.91011974705,1.79517293505,5.97437615059,5.97437615059
 01/01  24:00:00,12.4305912912,0.273697648943,0.0,0.185600960134,1.91011974705,1.79517293505,7.91609630702,7.91609630702
